ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 00:00,2,0.000,ALERT,212.61,300.57,59.996,1483506004,"201051344000645","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,608409.1,608409.1,18421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506006,1451606.00
01/04/2017 00:00,2,0.000,ALERT,211.48,299.37,59.986,1483506004,"274151322000085","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,840334.4,840334.4,18550,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506008,1451607.00
01/04/2017 00:00,2,0.000,ALERT,212.61,300.57,60.002,1483506004,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,598987.6,598987.6,18660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506010,1451608.00
01/04/2017 00:00,2,0.000,ALERT,212.16,300.57,60.002,1483506004,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,601939.1,601939.1,18647,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506011,1451609.00
01/04/2017 00:00,2,0.000,ALERT,211.93,301.17,60.023,1483506004,"201051344000646","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,598831.1,598831.1,18621,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506013,1451610.00
01/04/2017 00:00,2,0.000,ALERT,211.25,299.07,59.991,1483506004,"274151322000052","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,867836.0,867836.0,18302,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506015,1451611.00
01/04/2017 00:00,2,0.000,ALERT,212.16,301.47,59.991,1483506004,"201051344000585","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,609455.7,609455.7,18687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506017,1451612.00
01/04/2017 00:00,2,0.000,ALERT,212.16,301.47,59.991,1483506004,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,602017.9,602017.9,18544,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506018,1451613.00
01/04/2017 00:00,2,0.000,ALERT,212.61,302.07,59.991,1483506004,"201051344000582","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,594118.3,594118.3,18654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506020,1451614.00
01/04/2017 00:00,2,0.000,ALERT,211.70,301.17,59.996,1483506004,"201051344000955","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,609277.2,609277.2,18615,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506022,1451615.00
01/04/2017 00:00,2,0.000,ALERT,211.25,299.07,59.986,1483506004,"274151322000094","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,714916.3,714916.3,18950,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506024,1451616.00
01/04/2017 00:00,2,0.000,ALERT,211.93,301.17,59.954,1483506004,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,617104.1,617104.1,18568,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506026,1451617.00
01/04/2017 00:00,2,0.000,ALERT,211.93,301.77,59.996,1483506004,"201051344000890","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,606098.7,606098.7,18678,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506027,1451618.00
01/04/2017 00:00,2,0.000,ALERT,212.16,301.17,59.996,1483506004,"201051344000438","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,607395.1,607395.1,18690,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506029,1451619.00
01/04/2017 00:00,2,0.000,ALERT,212.38,301.17,59.996,1483506004,"201051344000417","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,592643.9,592643.9,18798,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506031,1451620.00
01/04/2017 00:00,2,0.000,ALERT,211.70,300.57,59.975,1483506004,"274151322000083","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,859270.1,859270.1,18342,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506033,1451621.00
01/04/2017 00:00,2,0.000,ALERT,212.16,299.67,59.991,1483506004,"274151322000076","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,917270.1,917270.1,18417,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506034,1451622.00
01/04/2017 00:00,2,0.000,ALERT,211.93,301.47,59.991,1483506004,"201051344000868","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,600288.3,600288.3,18654,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506036,1451623.00
01/04/2017 00:00,2,0.000,ALERT,211.48,300.87,59.991,1483506004,"274151322000095","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,908217.6,908217.6,18465,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506038,1451624.00
01/04/2017 00:00,2,0.000,ALERT,211.70,300.27,59.959,1483506004,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,564487.2,564487.2,18694,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506040,1451625.00
01/04/2017 00:00,2,0.000,ALERT,211.93,300.57,60.002,1483506004,"201051344001025","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,607627.0,607627.0,18709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506042,1451626.00
01/04/2017 00:00,2,0.000,ALERT,211.93,300.87,59.991,1483506004,"201051344000458","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,608569.7,608569.7,18558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506044,1451627.00
01/04/2017 00:00,2,0.000,ALERT,212.61,300.87,60.012,1483506004,"201051344000853","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,608272.6,608272.6,18484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506045,1451628.00
01/04/2017 00:00,2,0.000,ALERT,212.38,301.77,59.996,1483506004,"201051344000685","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,606413.9,606413.9,18621,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506047,1451629.00
01/04/2017 00:00,2,0.000,ALERT,212.38,300.87,59.970,1483506004,"201051344000917","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,603509.1,603509.1,18628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506049,1451630.00
01/04/2017 00:00,2,0.000,ALERT,212.38,301.47,59.991,1483506004,"201051344001145","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,609268.6,609268.6,18484,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506051,1451631.00
01/04/2017 00:00,2,0.000,ALERT,212.38,300.87,59.996,1483506004,"201051344000651","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,602154.6,602154.6,18662,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506053,1451632.00
01/04/2017 00:00,2,0.000,ALERT,211.03,299.67,59.981,1483506004,"274151322000088","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,825343.5,825343.5,18456,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506054,1451633.00
01/04/2017 00:00,2,0.000,ALERT,211.93,299.07,59.986,1483506004,"274151322000068","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,715934.5,715934.5,18853,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506056,1451634.00
01/04/2017 00:00,2,0.000,ALERT,211.93,301.17,59.986,1483506004,"201051344001135","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,597855.4,597855.4,18695,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506058,1451635.00
01/04/2017 00:00,2,0.000,ALERT,211.48,301.17,59.991,1483506004,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,612727.1,612727.1,18603,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506060,1451636.00
01/04/2017 00:00,2,0.000,ALERT,212.16,300.87,60.034,1483506004,"201051344001203","219011344069620",0.00,-5.50,0,300.27,305.98,0.0,0.0,0.000,606032.5,606032.5,18705,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506062,1451637.00
01/04/2017 00:00,2,0.000,ALERT,211.25,299.97,59.986,1483506004,"274151322000054","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,841568.3,841568.3,18542,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506063,1451638.00
01/04/2017 00:00,2,0.000,ALERT,212.16,300.57,59.986,1483506004,"201051344000867","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,599206.0,599206.0,18684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506065,1451639.00
01/04/2017 00:00,2,0.000,ALERT,212.16,301.47,59.991,1483506004,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,602886.8,602886.8,18624,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506067,1451640.00
01/04/2017 00:00,2,0.000,ALERT,211.93,300.57,59.991,1483506004,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,617251.2,617251.2,18411,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506069,1451641.00
01/04/2017 00:00,2,0.000,ALERT,212.16,299.97,60.028,1483506004,"201051344000648","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,606155.8,606155.8,18399,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506071,1451642.00
01/04/2017 00:00,2,0.000,ALERT,212.16,301.47,59.996,1483506004,"201051344000569","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,618437.0,618437.0,18337,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506072,1451643.00
01/04/2017 00:00,2,0.000,ALERT,211.93,300.87,59.981,1483506004,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,609489.9,609489.9,18561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506074,1451644.00
01/04/2017 00:00,2,0.000,ALERT,211.93,300.27,59.991,1483506004,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,600027.0,600027.0,18621,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506076,1451645.00
01/04/2017 00:00,2,0.000,ALERT,212.61,301.47,59.949,1483506004,"201051344000576","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,609360.1,609360.1,18446,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506078,1451646.00
01/04/2017 00:00,2,0.000,ALERT,211.48,298.77,59.975,1483506004,"274151322000087","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,813295.6,813295.6,18711,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506080,1451647.00
01/04/2017 00:15,2,0.000,ALERT,212.38,300.87,59.949,1483506903,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,608409.1,608409.1,18423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506905,1451648.00
01/04/2017 00:15,2,0.000,ALERT,211.48,299.37,59.975,1483506903,"274151322000085","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,840334.4,840334.4,18552,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506907,1451649.00
01/04/2017 00:15,2,0.000,ALERT,212.61,300.57,59.986,1483506903,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,598987.6,598987.6,18662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506909,1451650.00
01/04/2017 00:15,2,0.000,ALERT,211.93,300.27,59.991,1483506903,"201051344000469","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,601939.1,601939.1,18649,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506911,1451651.00
01/04/2017 00:15,2,0.000,ALERT,211.93,301.47,59.991,1483506903,"201051344000646","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,598831.1,598831.1,18623,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506913,1451652.00
01/04/2017 00:15,2,0.000,ALERT,211.25,299.97,60.023,1483506903,"274151322000052","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,867836.0,867836.0,18304,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506914,1451653.00
01/04/2017 00:15,2,0.000,ALERT,212.16,301.47,59.996,1483506903,"201051344000585","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,609455.7,609455.7,18689,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506916,1451654.00
01/04/2017 00:15,2,0.000,ALERT,212.16,301.77,59.975,1483506903,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,602017.9,602017.9,18546,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506918,1451655.00
01/04/2017 00:15,2,0.000,ALERT,212.61,302.37,59.981,1483506903,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,594118.3,594118.3,18656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506920,1451656.00
01/04/2017 00:15,2,0.000,ALERT,211.70,301.47,59.981,1483506903,"201051344000955","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,609277.2,609277.2,18617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506922,1451657.00
01/04/2017 00:15,2,0.000,ALERT,211.48,298.77,59.970,1483506903,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,714916.3,714916.3,18952,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506924,1451658.00
01/04/2017 00:15,2,0.000,ALERT,211.93,300.87,59.981,1483506903,"201051344000579","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,617104.1,617104.1,18570,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506925,1451659.00
01/04/2017 00:15,2,0.000,ALERT,211.93,302.07,59.959,1483506903,"201051344000890","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,606098.7,606098.7,18680,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506927,1451660.00
01/04/2017 00:15,2,0.000,ALERT,212.16,301.47,59.975,1483506903,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,607395.1,607395.1,18692,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506929,1451661.00
01/04/2017 00:15,2,0.000,ALERT,212.38,301.17,59.991,1483506903,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,592643.9,592643.9,18800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506931,1451662.00
01/04/2017 00:15,2,0.000,ALERT,211.70,300.27,59.975,1483506903,"274151322000083","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,859270.1,859270.1,18344,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506933,1451663.00
01/04/2017 00:15,2,0.000,ALERT,212.16,299.37,59.981,1483506903,"274151322000076","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,917270.1,917270.1,18419,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506935,1451664.00
01/04/2017 00:15,2,0.000,ALERT,211.93,301.47,59.986,1483506903,"201051344000868","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,600288.3,600288.3,18656,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506937,1451665.00
01/04/2017 00:15,2,0.000,ALERT,211.70,300.57,60.012,1483506903,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,908217.6,908217.6,18467,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506938,1451666.00
01/04/2017 00:15,2,0.000,ALERT,211.70,300.57,59.981,1483506903,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,564487.2,564487.2,18696,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506940,1451667.00
01/04/2017 00:15,2,0.000,ALERT,211.93,300.87,59.981,1483506903,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,607627.0,607627.0,18711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506942,1451668.00
01/04/2017 00:15,2,0.000,ALERT,211.70,300.27,59.986,1483506903,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,608569.7,608569.7,18560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506944,1451669.00
01/04/2017 00:15,2,0.000,ALERT,212.38,300.27,59.981,1483506903,"201051344000853","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,608272.6,608272.6,18486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506946,1451670.00
01/04/2017 00:15,2,0.000,ALERT,212.38,301.47,59.981,1483506903,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,606413.9,606413.9,18623,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506947,1451671.00
01/04/2017 00:15,2,0.000,ALERT,212.16,300.87,59.975,1483506903,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,603509.1,603509.1,18630,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506949,1451672.00
01/04/2017 00:15,2,0.000,ALERT,212.38,301.47,59.975,1483506903,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,609268.6,609268.6,18486,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506951,1451673.00
01/04/2017 00:15,2,0.000,ALERT,211.93,300.27,59.991,1483506903,"201051344000651","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,602154.6,602154.6,18664,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506953,1451674.00
01/04/2017 00:15,2,0.000,ALERT,211.25,299.37,59.959,1483506903,"274151322000088","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,825343.5,825343.5,18458,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506954,1451675.00
01/04/2017 00:15,2,0.000,ALERT,212.38,299.37,59.970,1483506903,"274151322000068","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,715934.5,715934.5,18855,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506956,1451676.00
01/04/2017 00:15,2,0.000,ALERT,211.70,301.17,59.986,1483506903,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,597855.4,597855.4,18697,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506958,1451677.00
01/04/2017 00:15,2,0.000,ALERT,211.25,300.87,59.965,1483506903,"201051344000594","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,612727.1,612727.1,18605,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506960,1451678.00
01/04/2017 00:15,2,0.000,ALERT,212.16,300.87,59.933,1483506903,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,606032.5,606032.5,18707,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506962,1451679.00
01/04/2017 00:15,2,0.000,ALERT,211.25,299.67,59.959,1483506903,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,841568.3,841568.3,18544,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506963,1451680.00
01/04/2017 00:15,2,0.000,ALERT,212.16,299.67,59.965,1483506903,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,599206.0,599206.0,18686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506965,1451681.00
01/04/2017 00:15,2,0.000,ALERT,211.93,301.17,59.965,1483506903,"201051344001093","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,602886.8,602886.8,18626,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506967,1451682.00
01/04/2017 00:15,2,0.000,ALERT,211.70,300.27,59.959,1483506903,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,617251.2,617251.2,18413,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506969,1451683.00
01/04/2017 00:15,2,0.000,ALERT,211.93,299.37,59.959,1483506903,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,606155.8,606155.8,18401,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506971,1451684.00
01/04/2017 00:15,2,0.000,ALERT,211.93,300.87,59.959,1483506903,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,618437.0,618437.0,18339,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506972,1451685.00
01/04/2017 00:15,2,0.000,ALERT,211.93,300.57,59.981,1483506903,"201051344000983","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,609489.9,609489.9,18563,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506974,1451686.00
01/04/2017 00:15,2,0.000,ALERT,211.93,300.27,59.959,1483506903,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,600027.0,600027.0,18623,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483506976,1451687.00
01/04/2017 00:15,2,0.000,ALERT,212.38,300.87,59.959,1483506903,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,609360.1,609360.1,18448,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506978,1451688.00
01/04/2017 00:15,2,0.000,ALERT,211.25,298.47,59.933,1483506903,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,813295.6,813295.6,18713,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483506979,1451689.00
01/04/2017 00:30,2,0.000,ALERT,212.38,300.87,59.986,1483507803,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,608409.1,608409.1,18425,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507805,1451690.00
01/04/2017 00:30,2,0.000,ALERT,211.25,299.67,59.981,1483507803,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,840334.4,840334.4,18554,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507807,1451691.00
01/04/2017 00:30,2,0.000,ALERT,212.61,300.57,59.981,1483507803,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,598987.6,598987.6,18664,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507809,1451692.00
01/04/2017 00:30,2,0.000,ALERT,212.16,300.87,59.986,1483507803,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,601939.1,601939.1,18651,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507811,1451693.00
01/04/2017 00:30,2,0.000,ALERT,212.16,301.77,59.986,1483507803,"201051344000646","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,598831.1,598831.1,18625,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507813,1451694.00
01/04/2017 00:30,2,0.000,ALERT,211.03,299.67,59.970,1483507803,"274151322000052","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,867836.0,867836.0,18306,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507814,1451695.00
01/04/2017 00:30,2,0.000,ALERT,212.38,301.77,59.981,1483507803,"201051344000585","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,609455.7,609455.7,18691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507816,1451696.00
01/04/2017 00:30,2,0.000,ALERT,212.16,302.37,60.002,1483507803,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,602017.9,602017.9,18548,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507818,1451697.00
01/04/2017 00:30,2,0.000,ALERT,212.61,302.68,60.018,1483507803,"201051344000582","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,594118.3,594118.3,18658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507820,1451698.00
01/04/2017 00:30,2,0.000,ALERT,211.93,301.77,60.018,1483507803,"201051344000955","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,609277.2,609277.2,18619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507821,1451699.00
01/04/2017 00:30,2,0.000,ALERT,211.25,299.37,59.970,1483507803,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,714916.3,714916.3,18954,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507823,1451700.00
01/04/2017 00:30,2,0.000,ALERT,211.93,301.17,59.938,1483507803,"201051344000579","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,617104.1,617104.1,18572,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507825,1451701.00
01/04/2017 00:30,2,0.000,ALERT,211.93,302.37,59.991,1483507803,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,606098.7,606098.7,18682,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507827,1451702.00
01/04/2017 00:30,2,0.000,ALERT,212.38,302.07,59.981,1483507803,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,607395.1,607395.1,18694,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507829,1451703.00
01/04/2017 00:30,2,0.000,ALERT,212.38,301.17,59.975,1483507803,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,592643.9,592643.9,18802,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507830,1451704.00
01/04/2017 00:30,2,0.000,ALERT,211.48,300.27,59.970,1483507803,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,859270.1,859270.1,18346,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507832,1451705.00
01/04/2017 00:30,2,0.000,ALERT,211.93,299.97,59.986,1483507803,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,917270.1,917270.1,18421,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507834,1451706.00
01/04/2017 00:30,2,0.000,ALERT,211.93,301.47,59.986,1483507803,"201051344000868","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,600288.3,600288.3,18658,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507836,1451707.00
01/04/2017 00:30,2,0.000,ALERT,211.03,300.27,59.981,1483507803,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,908217.6,908217.6,18469,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507838,1451708.00
01/04/2017 00:30,2,0.000,ALERT,211.93,300.87,59.981,1483507803,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,564487.2,564487.2,18698,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507839,1451709.00
01/04/2017 00:30,2,0.000,ALERT,212.16,301.17,59.975,1483507803,"201051344001025","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,607627.0,607627.0,18713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507841,1451710.00
01/04/2017 00:30,2,0.000,ALERT,211.93,301.17,59.991,1483507803,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,608569.7,608569.7,18562,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507843,1451711.00
01/04/2017 00:30,2,0.000,ALERT,212.38,300.57,59.986,1483507803,"201051344000853","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,608272.6,608272.6,18488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507845,1451712.00
01/04/2017 00:30,2,0.000,ALERT,212.38,301.77,59.954,1483507803,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,606413.9,606413.9,18625,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507847,1451713.00
01/04/2017 00:30,2,0.000,ALERT,212.61,301.77,59.981,1483507803,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,603509.1,603509.1,18632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507848,1451714.00
01/04/2017 00:30,2,0.000,ALERT,212.61,302.07,59.970,1483507803,"201051344001145","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609268.6,609268.6,18488,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507850,1451715.00
01/04/2017 00:30,2,0.000,ALERT,212.38,301.17,59.975,1483507803,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,602154.6,602154.6,18666,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507852,1451716.00
01/04/2017 00:30,2,0.000,ALERT,210.80,299.37,59.959,1483507803,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,825343.5,825343.5,18460,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507854,1451717.00
01/04/2017 00:30,2,0.000,ALERT,211.93,299.07,59.970,1483507803,"274151322000068","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,715934.5,715934.5,18857,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507856,1451718.00
01/04/2017 00:30,2,0.000,ALERT,211.93,301.77,59.975,1483507803,"201051344001135","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,597855.4,597855.4,18699,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507857,1451719.00
01/04/2017 00:30,2,0.000,ALERT,211.70,302.07,59.975,1483507803,"201051344000594","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,612727.1,612727.1,18607,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507859,1451720.00
01/04/2017 00:30,2,0.000,ALERT,212.38,301.47,59.981,1483507803,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,606032.5,606032.5,18709,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507861,1451721.00
01/04/2017 00:30,2,0.000,ALERT,211.03,299.97,59.954,1483507803,"274151322000054","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,841568.3,841568.3,18546,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507863,1451722.00
01/04/2017 00:30,2,0.000,ALERT,212.38,300.57,59.944,1483507803,"201051344000867","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,599206.0,599206.0,18688,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507864,1451723.00
01/04/2017 00:30,2,0.000,ALERT,212.16,301.47,59.975,1483507803,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,602886.8,602886.8,18628,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507866,1451724.00
01/04/2017 00:30,2,0.000,ALERT,211.70,300.87,59.965,1483507803,"201051344000900","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,617251.2,617251.2,18415,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507868,1451725.00
01/04/2017 00:30,2,0.000,ALERT,211.93,300.57,59.970,1483507803,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,606155.8,606155.8,18403,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507870,1451726.00
01/04/2017 00:30,2,0.000,ALERT,211.93,301.47,59.975,1483507803,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,618437.0,618437.0,18341,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507872,1451727.00
01/04/2017 00:30,2,0.000,ALERT,211.93,301.17,59.965,1483507803,"201051344000983","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,609489.9,609489.9,18565,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507874,1451728.00
01/04/2017 00:30,2,0.000,ALERT,212.16,301.17,60.007,1483507803,"201051344001158","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,600027.0,600027.0,18625,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507875,1451729.00
01/04/2017 00:30,2,0.000,ALERT,212.38,301.47,59.970,1483507803,"201051344000576","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,609360.1,609360.1,18450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483507877,1451730.00
01/04/2017 00:30,2,0.000,ALERT,211.25,299.07,59.991,1483507803,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,813295.6,813295.6,18715,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483507879,1451731.00
01/04/2017 00:45,2,0.000,ALERT,212.83,301.47,59.975,1483508703,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,608409.1,608409.1,18427,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508705,1451732.00
01/04/2017 00:45,2,0.000,ALERT,211.70,300.27,59.975,1483508703,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,840334.4,840334.4,18556,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483508707,1451733.00
01/04/2017 00:45,2,0.000,ALERT,213.06,301.47,59.981,1483508703,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,598987.6,598987.6,18666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483508709,1451734.00
01/04/2017 00:45,2,0.000,ALERT,212.38,301.47,59.938,1483508703,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,601939.1,601939.1,18653,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508710,1451735.00
01/04/2017 00:45,2,0.000,ALERT,212.38,302.07,59.981,1483508703,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,598831.1,598831.1,18627,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483508712,1451736.00
01/04/2017 00:45,2,0.000,ALERT,211.25,299.67,59.981,1483508703,"274151322000052","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,867836.0,867836.0,18308,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508714,1451737.00
01/04/2017 00:45,2,0.000,ALERT,212.38,302.07,60.007,1483508703,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,609455.7,609455.7,18693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508716,1451738.00
01/04/2017 00:45,2,0.000,ALERT,212.61,302.68,59.938,1483508703,"201051344001230","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,602017.9,602017.9,18550,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508718,1451739.00
01/04/2017 00:45,2,0.000,ALERT,213.29,302.98,59.981,1483508703,"201051344000582","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,594118.3,594118.3,18660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508719,1451740.00
01/04/2017 00:45,2,0.000,ALERT,212.16,302.07,59.954,1483508703,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609277.2,609277.2,18621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508721,1451741.00
01/04/2017 00:45,2,0.000,ALERT,211.70,299.37,59.996,1483508703,"274151322000094","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,714916.3,714916.3,18956,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508723,1451742.00
01/04/2017 00:45,2,0.000,ALERT,212.38,302.07,59.986,1483508703,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,617104.1,617104.1,18574,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508725,1451743.00
01/04/2017 00:45,2,0.000,ALERT,212.38,302.68,59.981,1483508703,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,606098.7,606098.7,18684,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508727,1451744.00
01/04/2017 00:45,2,0.000,ALERT,212.83,302.37,59.991,1483508703,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,607395.1,607395.1,18696,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508728,1451745.00
01/04/2017 00:45,2,0.000,ALERT,212.83,301.77,59.981,1483508703,"201051344000417","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,592643.9,592643.9,18804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508730,1451746.00
01/04/2017 00:45,2,0.000,ALERT,211.93,300.27,59.991,1483508703,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,859270.1,859270.1,18348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508732,1451747.00
01/04/2017 00:45,2,0.000,ALERT,212.16,299.97,60.023,1483508703,"274151322000076","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,917270.1,917270.1,18423,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508734,1451748.00
01/04/2017 00:45,2,0.000,ALERT,212.38,302.07,60.007,1483508703,"201051344000868","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,600288.3,600288.3,18660,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508735,1451749.00
01/04/2017 00:45,2,0.000,ALERT,211.70,301.17,59.970,1483508703,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,908217.6,908217.6,18471,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508737,1451750.00
