ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 00:45,2,0.000,ALERT,212.38,301.47,59.986,1483508703,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,564487.2,564487.2,18700,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508739,1451751.00
01/04/2017 00:45,2,0.000,ALERT,212.38,301.17,59.986,1483508703,"201051344001025","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,607627.0,607627.0,18715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483508741,1451752.00
01/04/2017 00:45,2,0.000,ALERT,212.16,301.47,59.996,1483508703,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,608569.7,608569.7,18564,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508743,1451753.00
01/04/2017 00:45,2,0.000,ALERT,212.83,301.77,59.959,1483508703,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,608272.6,608272.6,18490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508744,1451754.00
01/04/2017 00:45,2,0.000,ALERT,213.06,302.37,59.991,1483508703,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,606413.9,606413.9,18627,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508746,1451755.00
01/04/2017 00:45,2,0.000,ALERT,212.83,301.77,59.996,1483508703,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,603509.1,603509.1,18634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508748,1451756.00
01/04/2017 00:45,2,0.000,ALERT,212.83,302.37,59.991,1483508703,"201051344001145","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,609268.6,609268.6,18490,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508750,1451757.00
01/04/2017 00:45,2,0.000,ALERT,212.61,301.17,59.991,1483508703,"201051344000651","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,602154.6,602154.6,18668,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508752,1451758.00
01/04/2017 00:45,2,0.000,ALERT,211.25,299.37,59.996,1483508703,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,825343.5,825343.5,18462,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483508753,1451759.00
01/04/2017 00:45,2,0.000,ALERT,212.38,299.37,59.991,1483508703,"274151322000068","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,715934.5,715934.5,18859,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508755,1451760.00
01/04/2017 00:45,2,0.000,ALERT,212.16,302.07,60.018,1483508703,"201051344001135","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,597855.4,597855.4,18701,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508757,1451761.00
01/04/2017 00:45,2,0.000,ALERT,211.93,301.77,60.002,1483508703,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,612727.1,612727.1,18609,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508759,1451762.00
01/04/2017 00:45,2,0.000,ALERT,212.61,301.47,60.007,1483508703,"201051344001203","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,606032.5,606032.5,18711,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508761,1451763.00
01/04/2017 00:45,2,0.000,ALERT,211.48,300.27,59.996,1483508703,"274151322000054","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,841568.3,841568.3,18548,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508763,1451764.00
01/04/2017 00:45,2,0.000,ALERT,212.61,300.87,60.007,1483508703,"201051344000867","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,599206.0,599206.0,18690,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508764,1451765.00
01/04/2017 00:45,2,0.000,ALERT,212.61,302.07,60.002,1483508703,"201051344001093","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,602886.8,602886.8,18630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483508766,1451766.00
01/04/2017 00:45,2,0.000,ALERT,212.16,301.17,60.007,1483508703,"201051344000900","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,617251.2,617251.2,18417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508768,1451767.00
01/04/2017 00:45,2,0.000,ALERT,212.38,300.57,60.034,1483508703,"201051344000648","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,606155.8,606155.8,18405,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508770,1451768.00
01/04/2017 00:45,2,0.000,ALERT,212.16,301.47,60.007,1483508703,"201051344000569","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,618437.0,618437.0,18343,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508772,1451769.00
01/04/2017 00:45,2,0.000,ALERT,212.16,301.17,60.012,1483508703,"201051344000983","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,609489.9,609489.9,18567,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483508773,1451770.00
01/04/2017 00:45,2,0.000,ALERT,212.38,301.47,60.012,1483508703,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,600027.0,600027.0,18627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508775,1451771.00
01/04/2017 00:45,2,0.000,ALERT,212.61,301.77,60.018,1483508703,"201051344000576","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,609360.1,609360.1,18452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508777,1451772.00
01/04/2017 00:45,2,0.000,ALERT,211.48,299.07,60.012,1483508703,"274151322000087","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,813295.6,813295.6,18717,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483508779,1451773.00
01/04/2017 01:00,2,0.000,ALERT,212.83,301.47,59.975,1483509603,"201051344000645","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,608409.1,608409.1,18429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509606,1451774.00
01/04/2017 01:00,2,0.000,ALERT,211.70,299.67,59.970,1483509603,"274151322000085","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,840334.4,840334.4,18558,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509607,1451775.00
01/04/2017 01:00,2,0.000,ALERT,213.06,301.47,59.949,1483509603,"201051344000633","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,598987.6,598987.6,18668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509609,1451776.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.47,59.986,1483509603,"201051344000469","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,601939.1,601939.1,18655,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509611,1451777.00
01/04/2017 01:00,2,0.000,ALERT,212.16,301.77,59.965,1483509603,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,598831.1,598831.1,18629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509613,1451778.00
01/04/2017 01:00,2,0.000,ALERT,211.48,299.37,59.959,1483509603,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,867836.0,867836.0,18310,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509615,1451779.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.77,59.933,1483509603,"201051344000585","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,609455.7,609455.7,18695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509616,1451780.00
01/04/2017 01:00,2,0.000,ALERT,212.38,302.07,59.970,1483509603,"201051344001230","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,602017.9,602017.9,18552,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509618,1451781.00
01/04/2017 01:00,2,0.000,ALERT,212.83,302.68,59.954,1483509603,"201051344000582","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,594118.3,594118.3,18662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509620,1451782.00
01/04/2017 01:00,2,0.000,ALERT,212.16,301.77,59.970,1483509603,"201051344000955","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,609277.2,609277.2,18623,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509622,1451783.00
01/04/2017 01:00,2,0.000,ALERT,211.70,299.07,59.965,1483509603,"274151322000094","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,714916.3,714916.3,18958,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509624,1451784.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.77,59.928,1483509603,"201051344000579","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,617104.1,617104.1,18576,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509625,1451785.00
01/04/2017 01:00,2,0.000,ALERT,212.16,302.37,59.991,1483509603,"201051344000890","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,606098.7,606098.7,18686,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509627,1451786.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.77,59.970,1483509603,"201051344000438","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,607395.1,607395.1,18698,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509629,1451787.00
01/04/2017 01:00,2,0.000,ALERT,212.61,301.17,59.965,1483509603,"201051344000417","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,592643.9,592643.9,18806,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509631,1451788.00
01/04/2017 01:00,2,0.000,ALERT,211.70,300.57,59.965,1483509603,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,859270.1,859270.1,18350,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509632,1451789.00
01/04/2017 01:00,2,0.000,ALERT,212.16,299.67,59.965,1483509603,"274151322000076","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,917270.1,917270.1,18425,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509634,1451790.00
01/04/2017 01:00,2,0.000,ALERT,212.38,302.07,59.970,1483509603,"201051344000868","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,600288.3,600288.3,18662,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509636,1451791.00
01/04/2017 01:00,2,0.000,ALERT,211.70,300.57,59.975,1483509603,"274151322000095","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,908217.6,908217.6,18473,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509638,1451792.00
01/04/2017 01:00,2,0.000,ALERT,212.16,301.17,59.970,1483509603,"201051344000988","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,564487.2,564487.2,18702,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509640,1451793.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.17,59.975,1483509603,"201051344001025","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,607627.0,607627.0,18717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509642,1451794.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.47,59.949,1483509603,"201051344000458","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,608569.7,608569.7,18566,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509643,1451795.00
01/04/2017 01:00,2,0.000,ALERT,212.83,301.17,59.965,1483509603,"201051344000853","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,608272.6,608272.6,18492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509645,1451796.00
01/04/2017 01:00,2,0.000,ALERT,212.83,302.07,60.012,1483509603,"201051344000685","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,606413.9,606413.9,18629,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509647,1451797.00
01/04/2017 01:00,2,0.000,ALERT,212.61,301.47,59.975,1483509603,"201051344000917","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,603509.1,603509.1,18636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509649,1451798.00
01/04/2017 01:00,2,0.000,ALERT,212.61,301.77,59.975,1483509603,"201051344001145","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,609268.6,609268.6,18492,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509650,1451799.00
01/04/2017 01:00,2,0.000,ALERT,212.38,300.87,59.986,1483509603,"201051344000651","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,602154.6,602154.6,18670,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509652,1451800.00
01/04/2017 01:00,2,0.000,ALERT,211.03,299.07,59.975,1483509603,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,825343.5,825343.5,18464,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509654,1451801.00
01/04/2017 01:00,2,0.000,ALERT,212.38,299.07,59.970,1483509603,"274151322000068","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,715934.5,715934.5,18861,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509656,1451802.00
01/04/2017 01:00,2,0.000,ALERT,211.93,301.77,59.981,1483509603,"201051344001135","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,597855.4,597855.4,18703,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509658,1451803.00
01/04/2017 01:00,2,0.000,ALERT,212.16,302.07,59.981,1483509603,"201051344000594","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,612727.1,612727.1,18611,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509659,1451804.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.47,59.981,1483509603,"201051344001203","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,606032.5,606032.5,18713,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509661,1451805.00
01/04/2017 01:00,2,0.000,ALERT,211.48,299.97,59.981,1483509603,"274151322000054","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,841568.3,841568.3,18550,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509663,1451806.00
01/04/2017 01:00,2,0.000,ALERT,212.61,300.87,59.981,1483509603,"201051344000867","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,599206.0,599206.0,18692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509665,1451807.00
01/04/2017 01:00,2,0.000,ALERT,212.16,301.77,59.986,1483509603,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,602886.8,602886.8,18632,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483509666,1451808.00
01/04/2017 01:00,2,0.000,ALERT,212.16,301.17,59.981,1483509603,"201051344000900","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617251.2,617251.2,18419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509668,1451809.00
01/04/2017 01:00,2,0.000,ALERT,212.61,300.57,59.981,1483509603,"201051344000648","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,606155.8,606155.8,18407,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509670,1451810.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.77,59.986,1483509603,"201051344000569","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,618437.0,618437.0,18345,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509672,1451811.00
01/04/2017 01:00,2,0.000,ALERT,212.38,301.47,59.981,1483509603,"201051344000983","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,609489.9,609489.9,18569,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509674,1451812.00
01/04/2017 01:00,2,0.000,ALERT,212.61,301.17,59.938,1483509603,"201051344001158","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,600027.0,600027.0,18629,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509676,1451813.00
01/04/2017 01:00,2,0.000,ALERT,212.83,301.77,60.023,1483509603,"201051344000576","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,609360.1,609360.1,18454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509677,1451814.00
01/04/2017 01:00,2,0.000,ALERT,211.70,298.77,59.991,1483509603,"274151322000087","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,813295.6,813295.6,18719,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483509679,1451815.00
01/04/2017 01:15,2,0.000,ALERT,212.83,301.47,60.002,1483510503,"201051344000645","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,608409.1,608409.1,18431,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510505,1451816.00
01/04/2017 01:15,2,0.000,ALERT,211.70,299.67,59.986,1483510503,"274151322000085","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,840334.4,840334.4,18560,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510507,1451817.00
01/04/2017 01:15,2,0.000,ALERT,213.06,301.17,60.028,1483510503,"201051344000633","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,598987.6,598987.6,18670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510509,1451818.00
01/04/2017 01:15,2,0.000,ALERT,212.38,301.77,60.028,1483510503,"201051344000469","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,601939.1,601939.1,18657,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510511,1451819.00
01/04/2017 01:15,2,0.000,ALERT,212.38,302.37,59.991,1483510503,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,598831.1,598831.1,18631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510513,1451820.00
01/04/2017 01:15,2,0.000,ALERT,211.48,300.57,59.991,1483510503,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,867836.0,867836.0,18312,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510515,1451821.00
01/04/2017 01:15,2,0.000,ALERT,212.61,302.37,59.981,1483510503,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,609455.7,609455.7,18697,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510516,1451822.00
01/04/2017 01:15,2,0.000,ALERT,212.38,302.37,59.949,1483510503,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,602017.9,602017.9,18554,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510518,1451823.00
01/04/2017 01:15,2,0.000,ALERT,213.06,302.98,59.991,1483510503,"201051344000582","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,594118.3,594118.3,18664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510520,1451824.00
01/04/2017 01:15,2,0.000,ALERT,212.16,302.07,60.023,1483510503,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,609277.2,609277.2,18625,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510522,1451825.00
01/04/2017 01:15,2,0.000,ALERT,211.70,299.67,59.991,1483510503,"274151322000094","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,714916.3,714916.3,18960,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510523,1451826.00
01/04/2017 01:15,2,0.000,ALERT,212.38,302.07,59.986,1483510503,"201051344000579","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,617104.1,617104.1,18578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510525,1451827.00
01/04/2017 01:15,2,0.000,ALERT,212.61,302.68,60.002,1483510503,"201051344000890","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,606098.7,606098.7,18688,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510527,1451828.00
01/04/2017 01:15,2,0.000,ALERT,212.83,302.37,59.959,1483510503,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,607395.1,607395.1,18700,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510529,1451829.00
01/04/2017 01:15,2,0.000,ALERT,212.83,301.47,59.996,1483510503,"201051344000417","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,592643.9,592643.9,18808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510531,1451830.00
01/04/2017 01:15,2,0.000,ALERT,211.93,300.57,59.996,1483510503,"274151322000083","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,859270.1,859270.1,18352,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510532,1451831.00
01/04/2017 01:15,2,0.000,ALERT,212.38,299.97,59.981,1483510503,"274151322000076","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,917270.1,917270.1,18427,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510534,1451832.00
01/04/2017 01:15,2,0.000,ALERT,212.38,302.37,59.996,1483510503,"201051344000868","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,600288.3,600288.3,18664,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510536,1451833.00
01/04/2017 01:15,2,0.000,ALERT,211.70,301.17,59.991,1483510503,"274151322000095","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,908217.6,908217.6,18475,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510538,1451834.00
01/04/2017 01:15,2,0.000,ALERT,212.16,301.47,60.028,1483510503,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,564487.2,564487.2,18704,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510540,1451835.00
01/04/2017 01:15,2,0.000,ALERT,212.16,301.17,60.007,1483510503,"201051344001025","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,607627.0,607627.0,18719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510542,1451836.00
01/04/2017 01:15,2,0.000,ALERT,212.16,301.47,60.002,1483510503,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,608569.7,608569.7,18568,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510544,1451837.00
01/04/2017 01:15,2,0.000,ALERT,212.83,301.47,60.018,1483510503,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,608272.6,608272.6,18494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510546,1451838.00
01/04/2017 01:15,2,0.000,ALERT,212.83,302.37,60.002,1483510503,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,606413.9,606413.9,18631,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510547,1451839.00
01/04/2017 01:15,2,0.000,ALERT,212.83,301.77,60.007,1483510503,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,603509.1,603509.1,18638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510549,1451840.00
01/04/2017 01:15,2,0.000,ALERT,212.83,302.37,60.012,1483510503,"201051344001145","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,609268.6,609268.6,18494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510551,1451841.00
01/04/2017 01:15,2,0.000,ALERT,212.61,301.17,60.018,1483510503,"201051344000651","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,602154.6,602154.6,18672,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510553,1451842.00
01/04/2017 01:15,2,0.000,ALERT,211.03,299.37,60.007,1483510503,"274151322000088","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,825343.5,825343.5,18466,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510555,1451843.00
01/04/2017 01:15,2,0.000,ALERT,212.38,299.07,59.959,1483510503,"274151322000068","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,715934.5,715934.5,18863,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510556,1451844.00
01/04/2017 01:15,2,0.000,ALERT,212.16,302.07,59.996,1483510503,"201051344001135","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,597855.4,597855.4,18705,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510558,1451845.00
01/04/2017 01:15,2,0.000,ALERT,211.70,301.47,59.996,1483510503,"201051344000594","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,612727.1,612727.1,18613,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510560,1451846.00
01/04/2017 01:15,2,0.000,ALERT,212.61,301.77,60.002,1483510503,"201051344001203","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,606032.5,606032.5,18715,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510562,1451847.00
01/04/2017 01:15,2,0.000,ALERT,211.25,299.67,59.954,1483510503,"274151322000054","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,841568.3,841568.3,18552,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510563,1451848.00
01/04/2017 01:15,2,0.000,ALERT,212.38,300.57,60.002,1483510503,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,599206.0,599206.0,18694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510565,1451849.00
01/04/2017 01:15,2,0.000,ALERT,212.61,302.07,60.002,1483510503,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,602886.8,602886.8,18634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510567,1451850.00
01/04/2017 01:15,2,0.000,ALERT,212.16,301.17,60.002,1483510503,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,617251.2,617251.2,18421,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510569,1451851.00
01/04/2017 01:15,2,0.000,ALERT,212.38,300.57,60.007,1483510503,"201051344000648","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,606155.8,606155.8,18409,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510571,1451852.00
01/04/2017 01:15,2,0.000,ALERT,212.38,301.77,60.002,1483510503,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,618437.0,618437.0,18347,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510572,1451853.00
01/04/2017 01:15,2,0.000,ALERT,212.16,301.17,60.012,1483510503,"201051344000983","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,609489.9,609489.9,18571,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510574,1451854.00
01/04/2017 01:15,2,0.000,ALERT,212.38,301.17,60.002,1483510503,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,600027.0,600027.0,18631,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483510576,1451855.00
01/04/2017 01:15,2,0.000,ALERT,212.61,301.77,59.991,1483510503,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609360.1,609360.1,18456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510578,1451856.00
01/04/2017 01:15,2,0.000,ALERT,211.48,298.47,59.986,1483510503,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,813295.6,813295.6,18721,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483510580,1451857.00
01/04/2017 01:30,2,0.000,ALERT,212.61,300.87,59.970,1483511404,"201051344000645","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,608409.1,608409.1,18433,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511406,1451858.00
01/04/2017 01:30,2,0.000,ALERT,211.48,299.67,59.965,1483511404,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,840334.4,840334.4,18562,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511408,1451859.00
01/04/2017 01:30,2,0.000,ALERT,212.61,300.57,59.959,1483511404,"201051344000633","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,598987.6,598987.6,18672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511409,1451860.00
01/04/2017 01:30,2,0.000,ALERT,212.38,300.87,59.965,1483511404,"201051344000469","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,601939.1,601939.1,18659,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511411,1451861.00
01/04/2017 01:30,2,0.000,ALERT,212.16,301.77,59.954,1483511404,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,598831.1,598831.1,18633,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511413,1451862.00
01/04/2017 01:30,2,0.000,ALERT,211.25,299.67,59.965,1483511404,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,867836.0,867836.0,18314,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511415,1451863.00
01/04/2017 01:30,2,0.000,ALERT,212.61,301.77,59.928,1483511404,"201051344000585","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609455.7,609455.7,18699,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511416,1451864.00
01/04/2017 01:30,2,0.000,ALERT,212.38,302.37,59.938,1483511404,"201051344001230","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,602017.9,602017.9,18556,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511418,1451865.00
01/04/2017 01:30,2,0.000,ALERT,213.06,302.68,59.965,1483511404,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,594118.3,594118.3,18666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511420,1451866.00
01/04/2017 01:30,2,0.000,ALERT,212.16,301.77,59.959,1483511404,"201051344000955","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,609277.2,609277.2,18627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511422,1451867.00
01/04/2017 01:30,2,0.000,ALERT,211.48,299.37,59.965,1483511404,"274151322000094","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,714916.3,714916.3,18962,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511424,1451868.00
01/04/2017 01:30,2,0.000,ALERT,212.16,301.17,59.959,1483511404,"201051344000579","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,617104.1,617104.1,18580,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511425,1451869.00
01/04/2017 01:30,2,0.000,ALERT,212.38,302.37,59.959,1483511404,"201051344000890","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,606098.7,606098.7,18690,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511427,1451870.00
01/04/2017 01:30,2,0.000,ALERT,212.61,301.77,59.954,1483511404,"201051344000438","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,607395.1,607395.1,18702,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511429,1451871.00
01/04/2017 01:30,2,0.000,ALERT,212.83,301.17,59.986,1483511404,"201051344000417","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,592643.9,592643.9,18810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511431,1451872.00
01/04/2017 01:30,2,0.000,ALERT,211.70,300.27,59.954,1483511404,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,859270.1,859270.1,18354,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511433,1451873.00
01/04/2017 01:30,2,0.000,ALERT,212.16,299.37,59.954,1483511404,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,917270.1,917270.1,18429,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511434,1451874.00
01/04/2017 01:30,2,0.000,ALERT,212.16,301.47,59.944,1483511404,"201051344000868","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,600288.3,600288.3,18666,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511436,1451875.00
01/04/2017 01:30,2,0.000,ALERT,211.48,300.57,59.954,1483511404,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,908217.6,908217.6,18477,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511438,1451876.00
01/04/2017 01:30,2,0.000,ALERT,211.93,300.27,59.959,1483511404,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,564487.2,564487.2,18706,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511440,1451877.00
01/04/2017 01:30,2,0.000,ALERT,212.38,301.17,59.975,1483511404,"201051344001025","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,607627.0,607627.0,18721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511442,1451878.00
01/04/2017 01:30,2,0.000,ALERT,212.16,300.87,59.996,1483511404,"201051344000458","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,608569.7,608569.7,18570,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511443,1451879.00
01/04/2017 01:30,2,0.000,ALERT,212.61,300.57,59.975,1483511404,"201051344000853","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,608272.6,608272.6,18496,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511445,1451880.00
01/04/2017 01:30,2,0.000,ALERT,213.06,302.07,59.981,1483511404,"201051344000685","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,606413.9,606413.9,18633,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511447,1451881.00
01/04/2017 01:30,2,0.000,ALERT,212.83,301.47,59.975,1483511404,"201051344000917","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,603509.1,603509.1,18640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511449,1451882.00
01/04/2017 01:30,2,0.000,ALERT,212.83,302.07,59.949,1483511404,"201051344001145","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,609268.6,609268.6,18496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511451,1451883.00
01/04/2017 01:30,2,0.000,ALERT,212.61,301.17,59.975,1483511404,"201051344000651","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,602154.6,602154.6,18674,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511452,1451884.00
01/04/2017 01:30,2,0.000,ALERT,211.25,299.07,59.970,1483511404,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,825343.5,825343.5,18468,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511454,1451885.00
01/04/2017 01:30,2,0.000,ALERT,212.16,299.07,59.970,1483511404,"274151322000068","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,715934.5,715934.5,18865,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511456,1451886.00
01/04/2017 01:30,2,0.000,ALERT,212.16,302.07,59.981,1483511404,"201051344001135","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,597855.4,597855.4,18707,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511458,1451887.00
01/04/2017 01:30,2,0.000,ALERT,211.70,301.17,59.996,1483511404,"201051344000594","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,612727.1,612727.1,18615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511460,1451888.00
01/04/2017 01:30,2,0.000,ALERT,212.61,301.77,59.996,1483511404,"201051344001203","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,606032.5,606032.5,18717,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511461,1451889.00
01/04/2017 01:30,2,0.000,ALERT,211.48,299.97,59.975,1483511404,"274151322000054","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,841568.3,841568.3,18554,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511463,1451890.00
01/04/2017 01:30,2,0.000,ALERT,212.38,300.27,59.981,1483511404,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,599206.0,599206.0,18696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511465,1451891.00
01/04/2017 01:30,2,0.000,ALERT,212.61,301.77,59.986,1483511404,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,602886.8,602886.8,18636,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511467,1451892.00
01/04/2017 01:30,2,0.000,ALERT,211.93,300.57,59.981,1483511404,"201051344000900","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,617251.2,617251.2,18423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511469,1451893.00
01/04/2017 01:30,2,0.000,ALERT,212.38,299.97,60.002,1483511404,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,606155.8,606155.8,18411,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511471,1451894.00
01/04/2017 01:30,2,0.000,ALERT,212.16,301.17,59.991,1483511404,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,618437.0,618437.0,18349,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511473,1451895.00
