ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 01:30,2,0.000,ALERT,212.16,300.57,60.034,1483511404,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,609489.9,609489.9,18573,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511474,1451896.00
01/04/2017 01:30,2,0.000,ALERT,212.16,300.27,59.991,1483511404,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,600027.0,600027.0,18633,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511476,1451897.00
01/04/2017 01:30,2,0.000,ALERT,212.61,301.17,59.991,1483511404,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,609360.1,609360.1,18458,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483511478,1451898.00
01/04/2017 01:30,2,0.000,ALERT,211.70,299.07,59.991,1483511404,"274151322000087","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,813295.6,813295.6,18723,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483511480,1451899.00
01/04/2017 01:45,2,0.000,ALERT,213.06,301.47,60.007,1483512303,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,608409.1,608409.1,18435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512305,1451900.00
01/04/2017 01:45,2,0.000,ALERT,212.16,300.27,60.007,1483512303,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,840334.4,840334.4,18564,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512307,1451901.00
01/04/2017 01:45,2,0.000,ALERT,213.29,301.77,60.007,1483512303,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,598987.6,598987.6,18674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512309,1451902.00
01/04/2017 01:45,2,0.000,ALERT,212.61,301.77,60.007,1483512303,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,601939.1,601939.1,18661,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512310,1451903.00
01/04/2017 01:45,2,0.000,ALERT,212.61,302.37,60.044,1483512303,"201051344000646","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,598831.1,598831.1,18635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512312,1451904.00
01/04/2017 01:45,2,0.000,ALERT,211.70,300.87,59.981,1483512303,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,867836.0,867836.0,18316,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512314,1451905.00
01/04/2017 01:45,2,0.000,ALERT,212.83,302.37,60.012,1483512303,"201051344000585","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,609455.7,609455.7,18701,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512316,1451906.00
01/04/2017 01:45,2,0.000,ALERT,212.61,302.68,59.996,1483512303,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,602017.9,602017.9,18558,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512317,1451907.00
01/04/2017 01:45,2,0.000,ALERT,213.29,303.28,60.007,1483512303,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,594118.3,594118.3,18668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512319,1451908.00
01/04/2017 01:45,2,0.000,ALERT,212.38,302.07,60.007,1483512303,"201051344000955","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,609277.2,609277.2,18629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512321,1451909.00
01/04/2017 01:45,2,0.000,ALERT,211.93,299.67,60.002,1483512303,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,714916.3,714916.3,18964,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512323,1451910.00
01/04/2017 01:45,2,0.000,ALERT,212.61,302.37,60.007,1483512303,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,617104.1,617104.1,18582,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512325,1451911.00
01/04/2017 01:45,2,0.000,ALERT,212.61,302.68,60.007,1483512303,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,606098.7,606098.7,18692,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512327,1451912.00
01/04/2017 01:45,2,0.000,ALERT,212.83,302.37,60.034,1483512303,"201051344000438","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,607395.1,607395.1,18704,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512328,1451913.00
01/04/2017 01:45,2,0.000,ALERT,213.06,301.77,60.007,1483512303,"201051344000417","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,592643.9,592643.9,18812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512330,1451914.00
01/04/2017 01:45,2,0.000,ALERT,211.93,301.17,60.002,1483512303,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,859270.1,859270.1,18356,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512332,1451915.00
01/04/2017 01:45,2,0.000,ALERT,212.61,300.57,60.002,1483512303,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,917270.1,917270.1,18431,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512334,1451916.00
01/04/2017 01:45,2,0.000,ALERT,212.38,302.37,60.002,1483512303,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,600288.3,600288.3,18668,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512336,1451917.00
01/04/2017 01:45,2,0.000,ALERT,212.16,301.77,60.002,1483512303,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,908217.6,908217.6,18479,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512337,1451918.00
01/04/2017 01:45,2,0.000,ALERT,212.38,301.77,60.002,1483512303,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,564487.2,564487.2,18708,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512339,1451919.00
01/04/2017 01:45,2,0.000,ALERT,212.61,301.47,60.007,1483512303,"201051344001025","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,607627.0,607627.0,18723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512341,1451920.00
01/04/2017 01:45,2,0.000,ALERT,212.38,302.07,59.996,1483512303,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,608569.7,608569.7,18572,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512343,1451921.00
01/04/2017 01:45,2,0.000,ALERT,213.06,301.77,60.034,1483512303,"201051344000853","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,608272.6,608272.6,18498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512345,1451922.00
01/04/2017 01:45,2,0.000,ALERT,213.06,302.37,60.023,1483512303,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,606413.9,606413.9,18635,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512346,1451923.00
01/04/2017 01:45,2,0.000,ALERT,213.06,302.07,60.002,1483512303,"201051344000917","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,603509.1,603509.1,18642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512348,1451924.00
01/04/2017 01:45,2,0.000,ALERT,213.06,302.68,59.996,1483512303,"201051344001145","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,609268.6,609268.6,18498,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512350,1451925.00
01/04/2017 01:45,2,0.000,ALERT,212.83,301.77,59.996,1483512303,"201051344000651","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,602154.6,602154.6,18676,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512352,1451926.00
01/04/2017 01:45,2,0.000,ALERT,211.48,299.97,59.959,1483512303,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,825343.5,825343.5,18470,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512354,1451927.00
01/04/2017 01:45,2,0.000,ALERT,212.61,299.97,60.002,1483512303,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,715934.5,715934.5,18867,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512355,1451928.00
01/04/2017 01:45,2,0.000,ALERT,212.61,302.37,59.991,1483512303,"201051344001135","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,597855.4,597855.4,18709,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512357,1451929.00
01/04/2017 01:45,2,0.000,ALERT,212.16,302.68,59.996,1483512303,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,612727.1,612727.1,18617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512359,1451930.00
01/04/2017 01:45,2,0.000,ALERT,212.83,302.07,60.012,1483512303,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,606032.5,606032.5,18719,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512361,1451931.00
01/04/2017 01:45,2,0.000,ALERT,211.70,300.27,59.954,1483512303,"274151322000054","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,841568.3,841568.3,18556,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512363,1451932.00
01/04/2017 01:45,2,0.000,ALERT,212.83,301.47,59.996,1483512303,"201051344000867","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,599206.0,599206.0,18698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512364,1451933.00
01/04/2017 01:45,2,0.000,ALERT,212.61,302.37,59.965,1483512303,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,602886.8,602886.8,18638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512366,1451934.00
01/04/2017 01:45,2,0.000,ALERT,212.38,301.77,59.996,1483512303,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,617251.2,617251.2,18425,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512368,1451935.00
01/04/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1483512303,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,606155.8,606155.8,18413,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512370,1451936.00
01/04/2017 01:45,2,0.000,ALERT,212.38,302.37,59.981,1483512303,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,618437.0,618437.0,18351,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512372,1451937.00
01/04/2017 01:45,2,0.000,ALERT,212.38,302.07,59.986,1483512303,"201051344000983","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,609489.9,609489.9,18575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483512374,1451938.00
01/04/2017 01:45,2,0.000,ALERT,212.61,301.47,60.012,1483512303,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,600027.0,600027.0,18635,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512375,1451939.00
01/04/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1483512303,"201051344000576","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,609360.1,609360.1,18460,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512377,1451940.00
01/04/2017 01:45,2,0.000,ALERT,211.93,299.37,59.965,1483512303,"274151322000087","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,813295.6,813295.6,18725,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483512379,1451941.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.07,60.002,1483513203,"201051344000645","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,608409.1,608409.1,18437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513205,1451942.00
01/04/2017 02:00,2,0.000,ALERT,212.16,300.57,59.986,1483513203,"274151322000085","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,840334.4,840334.4,18566,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513207,1451943.00
01/04/2017 02:00,2,0.000,ALERT,213.29,301.77,59.965,1483513203,"201051344000633","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,598987.6,598987.6,18676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513209,1451944.00
01/04/2017 02:00,2,0.000,ALERT,212.83,302.07,60.034,1483513203,"201051344000469","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,601939.1,601939.1,18663,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513211,1451945.00
01/04/2017 02:00,2,0.000,ALERT,212.61,302.68,60.002,1483513203,"201051344000646","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,598831.1,598831.1,18637,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513213,1451946.00
01/04/2017 02:00,2,0.000,ALERT,212.16,301.47,59.996,1483513203,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,867836.0,867836.0,18318,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513215,1451947.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.98,59.996,1483513203,"201051344000585","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,609455.7,609455.7,18703,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513216,1451948.00
01/04/2017 02:00,2,0.000,ALERT,212.83,302.98,59.996,1483513203,"201051344001230","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,602017.9,602017.9,18560,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513218,1451949.00
01/04/2017 02:00,2,0.000,ALERT,213.51,303.88,60.034,1483513203,"201051344000582","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,594118.3,594118.3,18670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513220,1451950.00
01/04/2017 02:00,2,0.000,ALERT,212.61,302.98,59.996,1483513203,"201051344000955","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,609277.2,609277.2,18631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513222,1451951.00
01/04/2017 02:00,2,0.000,ALERT,211.93,299.97,60.028,1483513203,"274151322000094","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,714916.3,714916.3,18966,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513224,1451952.00
01/04/2017 02:00,2,0.000,ALERT,212.61,302.37,59.996,1483513203,"201051344000579","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,617104.1,617104.1,18584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513225,1451953.00
01/04/2017 02:00,2,0.000,ALERT,212.61,303.28,59.996,1483513203,"201051344000890","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,606098.7,606098.7,18694,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513227,1451954.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.68,60.002,1483513203,"201051344000438","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,607395.1,607395.1,18706,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513229,1451955.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.37,60.007,1483513203,"201051344000417","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,592643.9,592643.9,18814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513231,1451956.00
01/04/2017 02:00,2,0.000,ALERT,212.38,301.17,60.012,1483513203,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,859270.1,859270.1,18358,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513233,1451957.00
01/04/2017 02:00,2,0.000,ALERT,212.61,300.27,59.981,1483513203,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,917270.1,917270.1,18433,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513235,1451958.00
01/04/2017 02:00,2,0.000,ALERT,212.61,302.68,59.996,1483513203,"201051344000868","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,600288.3,600288.3,18670,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513236,1451959.00
01/04/2017 02:00,2,0.000,ALERT,212.16,301.47,59.949,1483513203,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,908217.6,908217.6,18481,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513238,1451960.00
01/04/2017 02:00,2,0.000,ALERT,212.38,302.07,59.996,1483513203,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18710,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513240,1451961.00
01/04/2017 02:00,2,0.000,ALERT,212.61,301.77,59.996,1483513203,"201051344001025","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,607627.0,607627.0,18725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513242,1451962.00
01/04/2017 02:00,2,0.000,ALERT,212.61,302.07,59.991,1483513203,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,608569.7,608569.7,18574,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513244,1451963.00
01/04/2017 02:00,2,0.000,ALERT,213.29,302.07,59.954,1483513203,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,608272.6,608272.6,18500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513246,1451964.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.68,60.002,1483513203,"201051344000685","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,606413.9,606413.9,18637,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513247,1451965.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.07,59.991,1483513203,"201051344000917","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,603509.1,603509.1,18644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513249,1451966.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.98,60.023,1483513203,"201051344001145","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,609268.6,609268.6,18500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513251,1451967.00
01/04/2017 02:00,2,0.000,ALERT,212.83,301.77,60.012,1483513203,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,602154.6,602154.6,18678,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513253,1451968.00
01/04/2017 02:00,2,0.000,ALERT,211.93,300.27,60.018,1483513203,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,825343.5,825343.5,18472,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513255,1451969.00
01/04/2017 02:00,2,0.000,ALERT,212.83,299.97,59.981,1483513203,"274151322000068","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,715934.5,715934.5,18869,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513256,1451970.00
01/04/2017 02:00,2,0.000,ALERT,212.38,302.37,59.975,1483513203,"201051344001135","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,597855.4,597855.4,18711,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513258,1451971.00
01/04/2017 02:00,2,0.000,ALERT,212.38,302.68,60.012,1483513203,"201051344000594","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,612727.1,612727.1,18619,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513260,1451972.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.07,59.981,1483513203,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,606032.5,606032.5,18721,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513262,1451973.00
01/04/2017 02:00,2,0.000,ALERT,212.16,300.57,59.975,1483513203,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,841568.3,841568.3,18558,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513263,1451974.00
01/04/2017 02:00,2,0.000,ALERT,213.06,301.47,59.981,1483513203,"201051344000867","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,599206.0,599206.0,18700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483513265,1451975.00
01/04/2017 02:00,2,0.000,ALERT,212.83,302.37,59.991,1483513203,"201051344001093","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,602886.8,602886.8,18640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513267,1451976.00
01/04/2017 02:00,2,0.000,ALERT,212.61,302.07,59.975,1483513203,"201051344000900","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,617251.2,617251.2,18427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513269,1451977.00
01/04/2017 02:00,2,0.000,ALERT,212.83,301.47,59.975,1483513203,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,606155.8,606155.8,18415,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513271,1451978.00
01/04/2017 02:00,2,0.000,ALERT,212.83,302.37,59.954,1483513203,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,618437.0,618437.0,18353,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513273,1451979.00
01/04/2017 02:00,2,0.000,ALERT,212.61,302.07,59.981,1483513203,"201051344000983","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,609489.9,609489.9,18577,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513275,1451980.00
01/04/2017 02:00,2,0.000,ALERT,212.83,302.07,59.975,1483513203,"201051344001158","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,600027.0,600027.0,18637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513276,1451981.00
01/04/2017 02:00,2,0.000,ALERT,213.06,302.68,59.970,1483513203,"201051344000576","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,609360.1,609360.1,18462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513278,1451982.00
01/04/2017 02:00,2,0.000,ALERT,212.16,299.67,59.965,1483513203,"274151322000087","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,813295.6,813295.6,18727,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483513280,1451983.00
01/04/2017 02:15,2,0.000,ALERT,213.06,302.07,59.949,1483514103,"201051344000645","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,608409.1,608409.1,18439,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514105,1451984.00
01/04/2017 02:15,2,0.000,ALERT,212.38,300.87,59.991,1483514103,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,840334.4,840334.4,18568,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514107,1451985.00
01/04/2017 02:15,2,0.000,ALERT,213.29,302.07,60.023,1483514103,"201051344000633","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,598987.6,598987.6,18678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514109,1451986.00
01/04/2017 02:15,2,0.000,ALERT,212.83,302.07,60.007,1483514103,"201051344000469","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,601939.1,601939.1,18665,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514111,1451987.00
01/04/2017 02:15,2,0.000,ALERT,212.38,302.07,59.991,1483514103,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,598831.1,598831.1,18639,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514113,1451988.00
01/04/2017 02:15,2,0.000,ALERT,211.93,301.47,60.018,1483514103,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,867836.0,867836.0,18320,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514114,1451989.00
01/04/2017 02:15,2,0.000,ALERT,212.83,302.68,60.007,1483514103,"201051344000585","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,609455.7,609455.7,18705,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514116,1451990.00
01/04/2017 02:15,2,0.000,ALERT,212.61,302.68,59.981,1483514103,"201051344001230","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,602017.9,602017.9,18562,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514118,1451991.00
01/04/2017 02:15,2,0.000,ALERT,213.29,303.28,59.996,1483514103,"201051344000582","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,594118.3,594118.3,18672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514120,1451992.00
01/04/2017 02:15,2,0.000,ALERT,212.38,302.68,60.034,1483514103,"201051344000955","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,609277.2,609277.2,18633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514122,1451993.00
01/04/2017 02:15,2,0.000,ALERT,212.16,299.97,59.991,1483514103,"274151322000094","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,714916.3,714916.3,18968,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514123,1451994.00
01/04/2017 02:15,2,0.000,ALERT,212.61,302.37,60.023,1483514103,"201051344000579","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,617104.1,617104.1,18586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514125,1451995.00
01/04/2017 02:15,2,0.000,ALERT,212.61,302.98,59.996,1483514103,"201051344000890","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,606098.7,606098.7,18696,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514127,1451996.00
01/04/2017 02:15,2,0.000,ALERT,212.83,302.37,59.986,1483514103,"201051344000438","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,607395.1,607395.1,18708,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514129,1451997.00
01/04/2017 02:15,2,0.000,ALERT,212.83,301.77,60.002,1483514103,"201051344000417","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,592643.9,592643.9,18816,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514131,1451998.00
01/04/2017 02:15,2,0.000,ALERT,211.93,301.47,59.970,1483514103,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,859270.1,859270.1,18360,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514132,1451999.00
01/04/2017 02:15,2,0.000,ALERT,212.61,301.17,59.996,1483514103,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,917270.1,917270.1,18435,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514134,1452000.00
01/04/2017 02:15,2,0.000,ALERT,212.61,302.68,60.002,1483514103,"201051344000868","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,600288.3,600288.3,18672,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514136,1452001.00
01/04/2017 02:15,2,0.000,ALERT,211.70,301.47,59.975,1483514103,"274151322000095","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,908217.6,908217.6,18483,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514138,1452002.00
01/04/2017 02:15,2,0.000,ALERT,212.16,301.47,60.007,1483514103,"201051344000988","219011344069620",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,564487.2,564487.2,18712,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514140,1452003.00
01/04/2017 02:15,2,0.000,ALERT,212.38,301.47,59.996,1483514103,"201051344001025","219011344069620",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,607627.0,607627.0,18727,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514141,1452004.00
01/04/2017 02:15,2,0.000,ALERT,212.38,301.77,59.996,1483514103,"201051344000458","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,608569.7,608569.7,18576,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514143,1452005.00
01/04/2017 02:15,2,0.000,ALERT,212.83,301.47,59.996,1483514103,"201051344000853","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,608272.6,608272.6,18502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514145,1452006.00
01/04/2017 02:15,2,0.000,ALERT,213.06,302.68,59.991,1483514103,"201051344000685","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,606413.9,606413.9,18639,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514147,1452007.00
01/04/2017 02:15,2,0.000,ALERT,212.83,302.07,59.991,1483514103,"201051344000917","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,603509.1,603509.1,18646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514149,1452008.00
01/04/2017 02:15,2,0.000,ALERT,212.83,302.68,60.007,1483514103,"201051344001145","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,609268.6,609268.6,18502,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514151,1452009.00
01/04/2017 02:15,2,0.000,ALERT,212.83,301.77,59.996,1483514103,"201051344000651","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,602154.6,602154.6,18680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514152,1452010.00
01/04/2017 02:15,2,0.000,ALERT,211.48,300.27,59.986,1483514103,"274151322000088","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,825343.5,825343.5,18474,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514154,1452011.00
01/04/2017 02:15,2,0.000,ALERT,212.61,299.67,59.981,1483514103,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,715934.5,715934.5,18871,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514156,1452012.00
01/04/2017 02:15,2,0.000,ALERT,212.16,302.07,59.986,1483514103,"201051344001135","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,597855.4,597855.4,18713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514158,1452013.00
01/04/2017 02:15,2,0.000,ALERT,211.93,301.77,59.965,1483514103,"201051344000594","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,612727.1,612727.1,18621,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514160,1452014.00
01/04/2017 02:15,2,0.000,ALERT,212.61,301.77,59.981,1483514103,"201051344001203","219011344069620",0.00,-6.00,0,299.07,305.68,0.0,0.0,0.000,606032.5,606032.5,18723,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514161,1452015.00
01/04/2017 02:15,2,0.000,ALERT,211.70,300.27,59.991,1483514103,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,841568.3,841568.3,18560,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514163,1452016.00
01/04/2017 02:15,2,0.000,ALERT,212.83,301.17,59.996,1483514103,"201051344000867","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,599206.0,599206.0,18702,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514165,1452017.00
01/04/2017 02:15,2,0.000,ALERT,212.61,302.37,59.954,1483514103,"201051344001093","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,602886.8,602886.8,18642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514167,1452018.00
01/04/2017 02:15,2,0.000,ALERT,212.16,301.47,59.991,1483514103,"201051344000900","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,617251.2,617251.2,18429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514168,1452019.00
01/04/2017 02:15,2,0.000,ALERT,212.38,300.57,59.986,1483514103,"201051344000648","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,606155.8,606155.8,18417,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514170,1452020.00
01/04/2017 02:15,2,0.000,ALERT,212.38,301.77,60.012,1483514103,"201051344000569","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,618437.0,618437.0,18355,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514172,1452021.00
01/04/2017 02:15,2,0.000,ALERT,212.38,301.47,59.991,1483514103,"201051344000983","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,609489.9,609489.9,18579,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514174,1452022.00
01/04/2017 02:15,2,0.000,ALERT,212.38,301.17,59.991,1483514103,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,600027.0,600027.0,18639,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483514176,1452023.00
01/04/2017 02:15,2,0.000,ALERT,212.83,302.07,59.986,1483514103,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,609360.1,609360.1,18464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514178,1452024.00
01/04/2017 02:15,2,0.000,ALERT,211.70,299.07,59.975,1483514103,"274151322000087","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,813295.6,813295.6,18729,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483514179,1452025.00
01/04/2017 02:30,2,0.000,ALERT,212.83,301.17,59.986,1483515003,"201051344000645","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,608409.1,608409.1,18441,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515005,1452026.00
01/04/2017 02:30,2,0.000,ALERT,212.16,300.27,59.975,1483515003,"274151322000085","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,840334.4,840334.4,18570,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515007,1452027.00
01/04/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1483515003,"201051344000633","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,598987.6,598987.6,18680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515009,1452028.00
01/04/2017 02:30,2,0.000,ALERT,212.61,301.17,59.975,1483515003,"201051344000469","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,601939.1,601939.1,18667,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515011,1452029.00
01/04/2017 02:30,2,0.000,ALERT,212.61,302.07,59.970,1483515003,"201051344000646","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,598831.1,598831.1,18641,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515012,1452030.00
01/04/2017 02:30,2,0.000,ALERT,211.70,300.57,59.965,1483515003,"274151322000052","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,867836.0,867836.0,18322,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515014,1452031.00
01/04/2017 02:30,2,0.000,ALERT,212.83,302.37,59.975,1483515003,"201051344000585","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,609455.7,609455.7,18707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515016,1452032.00
01/04/2017 02:30,2,0.000,ALERT,212.83,302.68,59.975,1483515003,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,602017.9,602017.9,18564,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515018,1452033.00
01/04/2017 02:30,2,0.000,ALERT,213.51,303.28,59.975,1483515003,"201051344000582","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,594118.3,594118.3,18674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515020,1452034.00
01/04/2017 02:30,2,0.000,ALERT,212.38,302.37,59.970,1483515003,"201051344000955","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,609277.2,609277.2,18635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515022,1452035.00
01/04/2017 02:30,2,0.000,ALERT,211.70,299.67,59.970,1483515003,"274151322000094","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,714916.3,714916.3,18970,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515023,1452036.00
01/04/2017 02:30,2,0.000,ALERT,212.61,301.77,59.970,1483515003,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,617104.1,617104.1,18588,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515025,1452037.00
01/04/2017 02:30,2,0.000,ALERT,212.83,302.68,59.970,1483515003,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,606098.7,606098.7,18698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515027,1452038.00
01/04/2017 02:30,2,0.000,ALERT,212.83,302.07,59.970,1483515003,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,607395.1,607395.1,18710,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515029,1452039.00
01/04/2017 02:30,2,0.000,ALERT,213.06,301.77,59.975,1483515003,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,592643.9,592643.9,18818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515031,1452040.00
