ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 02:30,2,0.000,ALERT,212.16,301.17,59.949,1483515003,"274151322000083","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,859270.1,859270.1,18362,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515032,1452041.00
01/04/2017 02:30,2,0.000,ALERT,212.38,299.67,59.959,1483515003,"274151322000076","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,917270.1,917270.1,18437,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515034,1452042.00
01/04/2017 02:30,2,0.000,ALERT,212.38,301.77,60.007,1483515003,"201051344000868","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,600288.3,600288.3,18674,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515036,1452043.00
01/04/2017 02:30,2,0.000,ALERT,211.93,301.47,59.959,1483515003,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,908217.6,908217.6,18485,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515038,1452044.00
01/04/2017 02:30,2,0.000,ALERT,212.16,300.87,59.996,1483515003,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18714,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515040,1452045.00
01/04/2017 02:30,2,0.000,ALERT,212.61,301.17,59.975,1483515003,"201051344001025","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,607627.0,607627.0,18729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515042,1452046.00
01/04/2017 02:30,2,0.000,ALERT,212.38,301.47,59.959,1483515003,"201051344000458","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,608569.7,608569.7,18578,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515043,1452047.00
01/04/2017 02:30,2,0.000,ALERT,212.83,300.87,59.928,1483515003,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,608272.6,608272.6,18504,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515045,1452048.00
01/04/2017 02:30,2,0.000,ALERT,213.29,302.37,60.002,1483515003,"201051344000685","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,606413.9,606413.9,18641,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515047,1452049.00
01/04/2017 02:30,2,0.000,ALERT,213.06,301.77,59.959,1483515003,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,603509.1,603509.1,18648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515049,1452050.00
01/04/2017 02:30,2,0.000,ALERT,213.06,302.07,59.970,1483515003,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,609268.6,609268.6,18504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515051,1452051.00
01/04/2017 02:30,2,0.000,ALERT,212.83,301.47,59.970,1483515003,"201051344000651","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,602154.6,602154.6,18682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515052,1452052.00
01/04/2017 02:30,2,0.000,ALERT,211.48,300.57,59.922,1483515003,"274151322000088","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,825343.5,825343.5,18476,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515054,1452053.00
01/04/2017 02:30,2,0.000,ALERT,212.61,299.67,59.996,1483515003,"274151322000068","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,715934.5,715934.5,18873,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515056,1452054.00
01/04/2017 02:30,2,0.000,ALERT,212.38,302.07,59.970,1483515003,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,597855.4,597855.4,18715,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515058,1452055.00
01/04/2017 02:30,2,0.000,ALERT,211.93,301.47,60.002,1483515003,"201051344000594","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,612727.1,612727.1,18623,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515060,1452056.00
01/04/2017 02:30,2,0.000,ALERT,212.83,301.77,59.970,1483515003,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,606032.5,606032.5,18725,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515061,1452057.00
01/04/2017 02:30,2,0.000,ALERT,211.70,299.97,59.954,1483515003,"274151322000054","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,841568.3,841568.3,18562,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515063,1452058.00
01/04/2017 02:30,2,0.000,ALERT,212.61,300.57,59.949,1483515003,"201051344000867","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,599206.0,599206.0,18704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515065,1452059.00
01/04/2017 02:30,2,0.000,ALERT,212.83,302.37,59.959,1483515003,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,602886.8,602886.8,18644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515067,1452060.00
01/04/2017 02:30,2,0.000,ALERT,212.16,301.17,59.965,1483515003,"201051344000900","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,617251.2,617251.2,18431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515069,1452061.00
01/04/2017 02:30,2,0.000,ALERT,212.61,300.27,59.970,1483515003,"201051344000648","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,606155.8,606155.8,18419,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515070,1452062.00
01/04/2017 02:30,2,0.000,ALERT,212.38,301.47,59.970,1483515003,"201051344000569","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,618437.0,618437.0,18357,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515072,1452063.00
01/04/2017 02:30,2,0.000,ALERT,212.38,301.17,59.959,1483515003,"201051344000983","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,609489.9,609489.9,18581,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515074,1452064.00
01/04/2017 02:30,2,0.000,ALERT,212.38,301.17,59.933,1483515003,"201051344001158","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,600027.0,600027.0,18641,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515076,1452065.00
01/04/2017 02:30,2,0.000,ALERT,213.06,301.77,59.970,1483515003,"201051344000576","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,609360.1,609360.1,18466,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515078,1452066.00
01/04/2017 02:30,2,0.000,ALERT,211.93,299.37,59.970,1483515003,"274151322000087","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,813295.6,813295.6,18731,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515079,1452067.00
01/04/2017 02:45,2,0.000,ALERT,213.29,301.77,59.954,1483515903,"201051344000645","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,608409.1,608409.1,18443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515905,1452068.00
01/04/2017 02:45,2,0.000,ALERT,212.38,300.87,59.949,1483515903,"274151322000085","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,840334.4,840334.4,18572,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515907,1452069.00
01/04/2017 02:45,2,0.000,ALERT,213.51,301.77,59.938,1483515903,"201051344000633","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,598987.6,598987.6,18682,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515908,1452070.00
01/04/2017 02:45,2,0.000,ALERT,212.83,301.77,59.959,1483515903,"201051344000469","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,601939.1,601939.1,18669,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515910,1452071.00
01/04/2017 02:45,2,0.000,ALERT,212.83,302.37,59.959,1483515903,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,598831.1,598831.1,18643,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515912,1452072.00
01/04/2017 02:45,2,0.000,ALERT,212.16,300.57,59.933,1483515903,"274151322000052","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,867836.0,867836.0,18324,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515914,1452073.00
01/04/2017 02:45,2,0.000,ALERT,213.06,302.68,59.965,1483515903,"201051344000585","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,609455.7,609455.7,18709,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515915,1452074.00
01/04/2017 02:45,2,0.000,ALERT,212.83,302.98,59.970,1483515903,"201051344001230","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,602017.9,602017.9,18566,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515917,1452075.00
01/04/2017 02:45,2,0.000,ALERT,213.51,303.28,59.959,1483515903,"201051344000582","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,594118.3,594118.3,18676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515919,1452076.00
01/04/2017 02:45,2,0.000,ALERT,212.38,302.37,59.954,1483515903,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,609277.2,609277.2,18637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515921,1452077.00
01/04/2017 02:45,2,0.000,ALERT,212.38,300.27,59.959,1483515903,"274151322000094","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,714916.3,714916.3,18972,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515923,1452078.00
01/04/2017 02:45,2,0.000,ALERT,212.83,302.37,59.965,1483515903,"201051344000579","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,617104.1,617104.1,18590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515924,1452079.00
01/04/2017 02:45,2,0.000,ALERT,212.61,302.68,59.933,1483515903,"201051344000890","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,606098.7,606098.7,18700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515926,1452080.00
01/04/2017 02:45,2,0.000,ALERT,213.06,302.37,59.975,1483515903,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,607395.1,607395.1,18712,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515928,1452081.00
01/04/2017 02:45,2,0.000,ALERT,213.29,302.37,59.965,1483515903,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,592643.9,592643.9,18820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515930,1452082.00
01/04/2017 02:45,2,0.000,ALERT,212.38,301.17,59.965,1483515903,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,859270.1,859270.1,18364,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515932,1452083.00
01/04/2017 02:45,2,0.000,ALERT,213.06,301.17,59.981,1483515903,"274151322000076","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,917270.1,917270.1,18439,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515933,1452084.00
01/04/2017 02:45,2,0.000,ALERT,212.83,302.68,59.975,1483515903,"201051344000868","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,600288.3,600288.3,18676,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515935,1452085.00
01/04/2017 02:45,2,0.000,ALERT,212.38,302.07,59.965,1483515903,"274151322000095","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,908217.6,908217.6,18487,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515937,1452086.00
01/04/2017 02:45,2,0.000,ALERT,212.83,301.77,59.970,1483515903,"201051344000988","219011344069620",0.00,-6.00,0,296.36,303.28,0.0,0.0,0.000,564487.2,564487.2,18716,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515939,1452087.00
01/04/2017 02:45,2,0.000,ALERT,212.61,301.47,59.938,1483515903,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,607627.0,607627.0,18731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515941,1452088.00
01/04/2017 02:45,2,0.000,ALERT,212.61,302.07,59.986,1483515903,"201051344000458","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,608569.7,608569.7,18580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515942,1452089.00
01/04/2017 02:45,2,0.000,ALERT,213.29,302.07,59.938,1483515903,"201051344000853","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,608272.6,608272.6,18506,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515944,1452090.00
01/04/2017 02:45,2,0.000,ALERT,213.29,302.37,59.981,1483515903,"201051344000685","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,606413.9,606413.9,18643,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515946,1452091.00
01/04/2017 02:45,2,0.000,ALERT,213.06,302.07,59.981,1483515903,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,603509.1,603509.1,18650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515948,1452092.00
01/04/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1483515903,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,609268.6,609268.6,18506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515950,1452093.00
01/04/2017 02:45,2,0.000,ALERT,212.83,301.47,59.981,1483515903,"201051344000651","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,602154.6,602154.6,18684,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515952,1452094.00
01/04/2017 02:45,2,0.000,ALERT,211.70,299.97,59.975,1483515903,"274151322000088","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,825343.5,825343.5,18478,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515953,1452095.00
01/04/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1483515903,"274151322000068","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,715934.5,715934.5,18875,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515955,1452096.00
01/04/2017 02:45,2,0.000,ALERT,212.61,302.37,59.975,1483515903,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,597855.4,597855.4,18717,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515957,1452097.00
01/04/2017 02:45,2,0.000,ALERT,212.38,302.37,59.986,1483515903,"201051344000594","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,612727.1,612727.1,18625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515959,1452098.00
01/04/2017 02:45,2,0.000,ALERT,213.06,302.07,59.991,1483515903,"201051344001203","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,606032.5,606032.5,18727,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515961,1452099.00
01/04/2017 02:45,2,0.000,ALERT,211.93,300.87,59.975,1483515903,"274151322000054","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,841568.3,841568.3,18564,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515962,1452100.00
01/04/2017 02:45,2,0.000,ALERT,213.06,301.17,59.981,1483515903,"201051344000867","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,599206.0,599206.0,18706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515964,1452101.00
01/04/2017 02:45,2,0.000,ALERT,213.06,302.37,59.975,1483515903,"201051344001093","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,602886.8,602886.8,18646,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515966,1452102.00
01/04/2017 02:45,2,0.000,ALERT,212.61,301.77,59.981,1483515903,"201051344000900","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,617251.2,617251.2,18433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515968,1452103.00
01/04/2017 02:45,2,0.000,ALERT,212.83,300.87,59.981,1483515903,"201051344000648","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,606155.8,606155.8,18421,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515970,1452104.00
01/04/2017 02:45,2,0.000,ALERT,212.83,302.07,59.975,1483515903,"201051344000569","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,618437.0,618437.0,18359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515971,1452105.00
01/04/2017 02:45,2,0.000,ALERT,212.83,301.77,59.975,1483515903,"201051344000983","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,609489.9,609489.9,18583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515973,1452106.00
01/04/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1483515903,"201051344001158","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,600027.0,600027.0,18643,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515975,1452107.00
01/04/2017 02:45,2,0.000,ALERT,213.29,302.37,59.981,1483515903,"201051344000576","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,609360.1,609360.1,18468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483515977,1452108.00
01/04/2017 02:45,2,0.000,ALERT,212.38,299.97,59.975,1483515903,"274151322000087","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,813295.6,813295.6,18733,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483515979,1452109.00
01/04/2017 03:00,2,0.000,ALERT,213.29,301.77,59.959,1483516803,"201051344000645","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,608409.1,608409.1,18445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516805,1452110.00
01/04/2017 03:00,2,0.000,ALERT,212.38,300.57,59.938,1483516803,"274151322000085","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,840334.4,840334.4,18574,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516807,1452111.00
01/04/2017 03:00,2,0.000,ALERT,213.51,301.77,59.975,1483516803,"201051344000633","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,598987.6,598987.6,18684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516809,1452112.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.37,59.965,1483516803,"201051344000469","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,601939.1,601939.1,18671,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516811,1452113.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.68,59.981,1483516803,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,598831.1,598831.1,18645,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516812,1452114.00
01/04/2017 03:00,2,0.000,ALERT,211.93,300.27,59.975,1483516803,"274151322000052","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,867836.0,867836.0,18326,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516814,1452115.00
01/04/2017 03:00,2,0.000,ALERT,213.06,302.98,59.981,1483516803,"201051344000585","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,609455.7,609455.7,18711,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516816,1452116.00
01/04/2017 03:00,2,0.000,ALERT,212.83,303.28,60.012,1483516803,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,602017.9,602017.9,18568,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516818,1452117.00
01/04/2017 03:00,2,0.000,ALERT,213.51,303.58,59.970,1483516803,"201051344000582","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,594118.3,594118.3,18678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516820,1452118.00
01/04/2017 03:00,2,0.000,ALERT,212.61,302.37,59.975,1483516803,"201051344000955","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,609277.2,609277.2,18639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516821,1452119.00
01/04/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1483516803,"274151322000094","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,714916.3,714916.3,18974,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516823,1452120.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.37,59.965,1483516803,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,617104.1,617104.1,18592,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516825,1452121.00
01/04/2017 03:00,2,0.000,ALERT,212.83,303.28,59.975,1483516803,"201051344000890","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,606098.7,606098.7,18702,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516827,1452122.00
01/04/2017 03:00,2,0.000,ALERT,213.06,302.68,59.975,1483516803,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,607395.1,607395.1,18714,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516828,1452123.00
01/04/2017 03:00,2,0.000,ALERT,213.06,302.37,59.959,1483516803,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,592643.9,592643.9,18822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516830,1452124.00
01/04/2017 03:00,2,0.000,ALERT,212.61,301.47,59.954,1483516803,"274151322000083","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,859270.1,859270.1,18366,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516832,1452125.00
01/04/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1483516803,"274151322000076","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,917270.1,917270.1,18441,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516834,1452126.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.98,59.970,1483516803,"201051344000868","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,600288.3,600288.3,18678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516836,1452127.00
01/04/2017 03:00,2,0.000,ALERT,212.38,301.77,59.949,1483516803,"274151322000095","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,908217.6,908217.6,18489,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516838,1452128.00
01/04/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1483516803,"201051344000988","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18718,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516839,1452129.00
01/04/2017 03:00,2,0.000,ALERT,212.83,301.77,59.970,1483516803,"201051344001025","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,607627.0,607627.0,18733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516841,1452130.00
01/04/2017 03:00,2,0.000,ALERT,212.61,302.07,59.959,1483516803,"201051344000458","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,608569.7,608569.7,18582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516843,1452131.00
01/04/2017 03:00,2,0.000,ALERT,213.29,301.77,59.965,1483516803,"201051344000853","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,608272.6,608272.6,18508,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516845,1452132.00
01/04/2017 03:00,2,0.000,ALERT,213.29,302.98,59.965,1483516803,"201051344000685","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,606413.9,606413.9,18645,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516847,1452133.00
01/04/2017 03:00,2,0.000,ALERT,213.29,302.37,59.954,1483516803,"201051344000917","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,603509.1,603509.1,18652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516848,1452134.00
01/04/2017 03:00,2,0.000,ALERT,213.29,302.68,59.965,1483516803,"201051344001145","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,609268.6,609268.6,18508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516850,1452135.00
01/04/2017 03:00,2,0.000,ALERT,213.06,302.07,59.959,1483516803,"201051344000651","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,602154.6,602154.6,18686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516852,1452136.00
01/04/2017 03:00,2,0.000,ALERT,211.93,300.57,59.981,1483516803,"274151322000088","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,825343.5,825343.5,18480,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516854,1452137.00
01/04/2017 03:00,2,0.000,ALERT,212.83,299.97,59.959,1483516803,"274151322000068","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,715934.5,715934.5,18877,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516856,1452138.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.98,59.970,1483516803,"201051344001135","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,597855.4,597855.4,18719,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516857,1452139.00
01/04/2017 03:00,2,0.000,ALERT,212.38,302.98,59.959,1483516803,"201051344000594","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,612727.1,612727.1,18627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516859,1452140.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.959,1483516803,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,606032.5,606032.5,18729,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516861,1452141.00
01/04/2017 03:00,2,0.000,ALERT,212.16,300.87,59.954,1483516803,"274151322000054","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,841568.3,841568.3,18566,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516863,1452142.00
01/04/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1483516803,"201051344000867","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,599206.0,599206.0,18708,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516865,1452143.00
01/04/2017 03:00,2,0.000,ALERT,213.06,302.68,59.959,1483516803,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,602886.8,602886.8,18648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516867,1452144.00
01/04/2017 03:00,2,0.000,ALERT,212.61,302.07,59.965,1483516803,"201051344000900","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,617251.2,617251.2,18435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516868,1452145.00
01/04/2017 03:00,2,0.000,ALERT,212.83,301.47,59.970,1483516803,"201051344000648","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,606155.8,606155.8,18423,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516870,1452146.00
01/04/2017 03:00,2,0.000,ALERT,213.06,302.98,59.975,1483516803,"201051344000569","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,618437.0,618437.0,18361,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516872,1452147.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.37,59.970,1483516803,"201051344000983","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,609489.9,609489.9,18585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516874,1452148.00
01/04/2017 03:00,2,0.000,ALERT,212.83,302.07,59.970,1483516803,"201051344001158","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,600027.0,600027.0,18645,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516876,1452149.00
01/04/2017 03:00,2,0.000,ALERT,213.51,302.68,59.981,1483516803,"201051344000576","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,609360.1,609360.1,18470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483516877,1452150.00
01/04/2017 03:00,2,0.000,ALERT,212.38,300.57,59.981,1483516803,"274151322000087","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,813295.6,813295.6,18735,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483516879,1452151.00
01/04/2017 03:15,2,0.000,ALERT,213.06,301.77,59.975,1483517703,"201051344000645","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,608409.1,608409.1,18447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517705,1452152.00
01/04/2017 03:15,2,0.000,ALERT,212.16,300.27,59.975,1483517703,"274151322000085","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,840334.4,840334.4,18576,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517707,1452153.00
01/04/2017 03:15,2,0.000,ALERT,213.29,301.17,59.944,1483517703,"201051344000633","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,598987.6,598987.6,18686,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517709,1452154.00
01/04/2017 03:15,2,0.000,ALERT,212.83,301.47,59.981,1483517703,"201051344000469","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,601939.1,601939.1,18673,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517711,1452155.00
01/04/2017 03:15,2,0.000,ALERT,212.83,302.98,59.981,1483517703,"201051344000646","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,598831.1,598831.1,18647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517713,1452156.00
01/04/2017 03:15,2,0.000,ALERT,211.48,299.97,59.981,1483517703,"274151322000052","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,867836.0,867836.0,18328,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517714,1452157.00
01/04/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1483517703,"201051344000585","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,609455.7,609455.7,18713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517716,1452158.00
01/04/2017 03:15,2,0.000,ALERT,213.06,303.28,59.996,1483517703,"201051344001230","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,602017.9,602017.9,18570,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517718,1452159.00
01/04/2017 03:15,2,0.000,ALERT,213.51,303.58,59.986,1483517703,"201051344000582","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,594118.3,594118.3,18680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517720,1452160.00
01/04/2017 03:15,2,0.000,ALERT,212.61,302.68,59.975,1483517703,"201051344000955","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,609277.2,609277.2,18641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517721,1452161.00
01/04/2017 03:15,2,0.000,ALERT,211.93,299.67,59.981,1483517703,"274151322000094","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,714916.3,714916.3,18976,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517723,1452162.00
01/04/2017 03:15,2,0.000,ALERT,212.38,301.77,59.975,1483517703,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,617104.1,617104.1,18594,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517725,1452163.00
01/04/2017 03:15,2,0.000,ALERT,212.83,302.98,59.991,1483517703,"201051344000890","219011344069620",0.00,-6.00,0,301.17,306.88,0.0,0.0,0.000,606098.7,606098.7,18704,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517727,1452164.00
01/04/2017 03:15,2,0.000,ALERT,213.06,302.68,59.981,1483517703,"201051344000438","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,607395.1,607395.1,18716,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517729,1452165.00
01/04/2017 03:15,2,0.000,ALERT,213.29,302.07,59.996,1483517703,"201051344000417","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,592643.9,592643.9,18824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517730,1452166.00
01/04/2017 03:15,2,0.000,ALERT,211.93,300.57,59.975,1483517703,"274151322000083","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,859270.1,859270.1,18368,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517732,1452167.00
01/04/2017 03:15,2,0.000,ALERT,212.61,299.97,59.970,1483517703,"274151322000076","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,917270.1,917270.1,18443,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517734,1452168.00
01/04/2017 03:15,2,0.000,ALERT,212.38,302.07,59.986,1483517703,"201051344000868","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,600288.3,600288.3,18680,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517736,1452169.00
01/04/2017 03:15,2,0.000,ALERT,211.70,301.17,59.981,1483517703,"274151322000095","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,908217.6,908217.6,18491,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517738,1452170.00
01/04/2017 03:15,2,0.000,ALERT,212.16,301.17,60.018,1483517703,"201051344000988","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,564487.2,564487.2,18720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517739,1452171.00
01/04/2017 03:15,2,0.000,ALERT,212.61,301.77,59.981,1483517703,"201051344001025","219011344069620",0.00,-7.00,0,299.97,306.28,0.0,0.0,0.000,607627.0,607627.0,18735,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517741,1452172.00
01/04/2017 03:15,2,0.000,ALERT,212.38,301.17,59.981,1483517703,"201051344000458","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,608569.7,608569.7,18584,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517743,1452173.00
01/04/2017 03:15,2,0.000,ALERT,212.83,301.17,59.981,1483517703,"201051344000853","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,608272.6,608272.6,18510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517745,1452174.00
01/04/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1483517703,"201051344000685","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,606413.9,606413.9,18647,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517747,1452175.00
01/04/2017 03:15,2,0.000,ALERT,213.06,301.77,59.986,1483517703,"201051344000917","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,603509.1,603509.1,18654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517749,1452176.00
01/04/2017 03:15,2,0.000,ALERT,213.29,302.98,59.986,1483517703,"201051344001145","219011344069620",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,609268.6,609268.6,18510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517751,1452177.00
01/04/2017 03:15,2,0.000,ALERT,213.06,301.77,59.975,1483517703,"201051344000651","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,602154.6,602154.6,18688,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517752,1452178.00
01/04/2017 03:15,2,0.000,ALERT,211.48,300.27,59.975,1483517703,"274151322000088","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,825343.5,825343.5,18482,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517754,1452179.00
01/04/2017 03:15,2,0.000,ALERT,212.38,299.67,59.986,1483517703,"274151322000068","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,715934.5,715934.5,18879,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517756,1452180.00
01/04/2017 03:15,2,0.000,ALERT,212.61,302.68,59.975,1483517703,"201051344001135","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,597855.4,597855.4,18721,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517758,1452181.00
01/04/2017 03:15,2,0.000,ALERT,212.16,301.77,59.986,1483517703,"201051344000594","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,612727.1,612727.1,18629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517759,1452182.00
01/04/2017 03:15,2,0.000,ALERT,213.06,302.37,59.981,1483517703,"201051344001203","219011344069620",0.00,-6.50,0,300.57,307.18,0.0,0.0,0.000,606032.5,606032.5,18731,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517761,1452183.00
01/04/2017 03:15,2,0.000,ALERT,211.70,300.57,59.986,1483517703,"274151322000054","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,841568.3,841568.3,18568,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517763,1452184.00
01/04/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1483517703,"201051344000867","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,599206.0,599206.0,18710,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517765,1452185.00
