ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 03:15,2,0.000,ALERT,212.83,302.68,59.954,1483517703,"201051344001093","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,602886.8,602886.8,18650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517767,1452186.00
01/04/2017 03:15,2,0.000,ALERT,212.38,301.17,59.986,1483517703,"201051344000900","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,617251.2,617251.2,18437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517768,1452187.00
01/04/2017 03:15,2,0.000,ALERT,212.61,300.57,60.012,1483517703,"201051344000648","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,606155.8,606155.8,18425,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517770,1452188.00
01/04/2017 03:15,2,0.000,ALERT,212.61,301.77,59.986,1483517703,"201051344000569","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,618437.0,618437.0,18363,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483517772,1452189.00
01/04/2017 03:15,2,0.000,ALERT,212.38,301.17,59.949,1483517703,"201051344000983","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,609489.9,609489.9,18587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517774,1452190.00
01/04/2017 03:15,2,0.000,ALERT,212.61,301.17,59.991,1483517703,"201051344001158","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,600027.0,600027.0,18647,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517776,1452191.00
01/04/2017 03:15,2,0.000,ALERT,213.06,301.77,59.991,1483517703,"201051344000576","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,609360.1,609360.1,18472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517777,1452192.00
01/04/2017 03:15,2,0.000,ALERT,211.93,299.07,59.970,1483517703,"274151322000087","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,813295.6,813295.6,18737,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483517779,1452193.00
01/04/2017 03:30,2,0.000,ALERT,213.29,302.37,59.981,1483518603,"201051344000645","219011344069620",0.00,-6.00,0,288.25,303.88,0.0,0.0,0.000,608409.1,608409.1,18449,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518605,1452194.00
01/04/2017 03:30,2,0.000,ALERT,212.38,301.47,59.981,1483518603,"274151322000085","219011344069620",0.00,-6.00,0,287.05,303.28,0.0,0.0,0.000,840334.4,840334.4,18578,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518607,1452195.00
01/04/2017 03:30,2,0.000,ALERT,213.51,302.07,59.981,1483518603,"201051344000633","219011344069620",0.00,-7.00,0,286.74,303.58,0.0,0.0,0.000,598987.6,598987.6,18688,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518609,1452196.00
01/04/2017 03:30,2,0.000,ALERT,213.06,302.37,60.023,1483518603,"201051344000469","219011344069620",0.00,-8.00,0,287.35,303.88,0.0,0.0,0.000,601939.1,601939.1,18675,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518610,1452197.00
01/04/2017 03:30,2,0.000,ALERT,213.06,303.28,59.938,1483518603,"201051344000646","219011344069620",0.00,-7.00,0,288.55,304.48,0.0,0.0,0.000,598831.1,598831.1,18649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518612,1452198.00
01/04/2017 03:30,2,0.000,ALERT,211.93,300.87,59.975,1483518603,"274151322000052","219011344069620",0.00,-6.50,0,287.35,304.18,0.0,0.0,0.000,867836.0,867836.0,18330,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518614,1452199.00
01/04/2017 03:30,2,0.000,ALERT,213.29,303.28,59.991,1483518603,"201051344000585","219011344069620",0.00,-6.00,0,288.55,304.48,0.0,0.0,0.000,609455.7,609455.7,18715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518616,1452200.00
01/04/2017 03:30,2,0.000,ALERT,213.06,303.58,59.933,1483518603,"201051344001230","219011344069620",0.00,-6.50,0,289.45,304.78,0.0,0.0,0.000,602017.9,602017.9,18572,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518617,1452201.00
01/04/2017 03:30,2,0.000,ALERT,213.51,303.88,59.981,1483518603,"201051344000582","219011344069620",0.00,-7.00,0,290.05,305.38,0.0,0.0,0.000,594118.3,594118.3,18682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518619,1452202.00
01/04/2017 03:30,2,0.000,ALERT,212.83,302.98,59.991,1483518603,"201051344000955","219011344069620",0.00,-6.50,0,289.15,304.18,0.0,0.0,0.000,609277.2,609277.2,18643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518621,1452203.00
01/04/2017 03:30,2,0.000,ALERT,212.16,300.87,59.981,1483518603,"274151322000094","219011344069620",0.00,-7.00,0,287.05,302.68,0.0,0.0,0.000,714916.3,714916.3,18978,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518623,1452204.00
01/04/2017 03:30,2,0.000,ALERT,212.83,302.98,59.975,1483518603,"201051344000579","219011344069620",0.00,-6.00,0,289.15,304.48,0.0,0.0,0.000,617104.1,617104.1,18596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518625,1452205.00
01/04/2017 03:30,2,0.000,ALERT,213.06,303.28,59.986,1483518603,"201051344000890","219011344069620",0.00,-6.00,0,289.45,305.38,0.0,0.0,0.000,606098.7,606098.7,18706,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518626,1452206.00
01/04/2017 03:30,2,0.000,ALERT,213.29,302.68,59.965,1483518603,"201051344000438","219011344069620",0.00,-7.00,0,288.85,304.78,0.0,0.0,0.000,607395.1,607395.1,18718,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518628,1452207.00
01/04/2017 03:30,2,0.000,ALERT,213.51,302.68,59.944,1483518603,"201051344000417","219011344069620",0.00,-6.50,0,288.55,303.88,0.0,0.0,0.000,592643.9,592643.9,18826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518630,1452208.00
01/04/2017 03:30,2,0.000,ALERT,212.38,302.07,59.965,1483518603,"274151322000083","219011344069620",0.00,-6.00,0,287.65,304.48,0.0,0.0,0.000,859270.1,859270.1,18370,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518632,1452209.00
01/04/2017 03:30,2,0.000,ALERT,212.83,301.17,59.970,1483518603,"274151322000076","219011344069620",0.00,-6.50,0,287.65,303.58,0.0,0.0,0.000,917270.1,917270.1,18445,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518634,1452210.00
01/04/2017 03:30,2,0.000,ALERT,212.83,302.98,59.981,1483518603,"201051344000868","219011344069620",0.00,-6.50,0,289.15,304.78,0.0,0.0,0.000,600288.3,600288.3,18682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518636,1452211.00
01/04/2017 03:30,2,0.000,ALERT,212.16,302.37,59.959,1483518603,"274151322000095","219011344069620",0.00,-7.00,0,288.25,304.48,0.0,0.0,0.000,908217.6,908217.6,18493,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518638,1452212.00
01/04/2017 03:30,2,0.000,ALERT,212.61,301.77,59.975,1483518603,"201051344000988","219011344069620",0.00,-6.50,0,285.84,303.58,0.0,0.0,0.000,564487.2,564487.2,18722,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518639,1452213.00
01/04/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1483518603,"201051344001025","219011344069620",0.00,-7.00,0,288.25,305.08,0.0,0.0,0.000,607627.0,607627.0,18737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518641,1452214.00
01/04/2017 03:30,2,0.000,ALERT,212.83,302.07,59.975,1483518603,"201051344000458","219011344069620",0.00,-5.00,0,288.55,304.78,0.0,0.0,0.000,608569.7,608569.7,18586,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518643,1452215.00
01/04/2017 03:30,2,0.000,ALERT,213.29,302.07,59.981,1483518603,"201051344000853","219011344069620",0.00,-6.50,0,288.55,304.18,0.0,0.0,0.000,608272.6,608272.6,18512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518645,1452216.00
01/04/2017 03:30,2,0.000,ALERT,213.74,302.98,59.975,1483518603,"201051344000685","219011344069620",0.00,-6.50,0,289.15,304.48,0.0,0.0,0.000,606413.9,606413.9,18649,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518646,1452217.00
01/04/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1483518603,"201051344000917","219011344069620",0.00,-5.50,0,287.95,303.88,0.0,0.0,0.000,603509.1,603509.1,18656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518648,1452218.00
01/04/2017 03:30,2,0.000,ALERT,213.51,302.98,59.975,1483518603,"201051344001145","219011344069620",0.00,-6.50,0,289.15,305.08,0.0,0.0,0.000,609268.6,609268.6,18512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518650,1452219.00
01/04/2017 03:30,2,0.000,ALERT,213.29,302.37,59.975,1483518603,"201051344000651","219011344069620",0.00,-8.00,0,288.55,303.88,0.0,0.0,0.000,602154.6,602154.6,18690,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518652,1452220.00
01/04/2017 03:30,2,0.000,ALERT,211.93,300.87,59.970,1483518603,"274151322000088","219011344069620",0.00,-5.50,0,287.05,303.58,0.0,0.0,0.000,825343.5,825343.5,18484,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518654,1452221.00
01/04/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1483518603,"274151322000068","219011344069620",0.00,-5.50,0,286.74,302.98,0.0,0.0,0.000,715934.5,715934.5,18881,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518655,1452222.00
01/04/2017 03:30,2,0.000,ALERT,213.06,302.98,60.012,1483518603,"201051344001135","219011344069620",0.00,-6.50,0,289.15,305.08,0.0,0.0,0.000,597855.4,597855.4,18723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518657,1452223.00
01/04/2017 03:30,2,0.000,ALERT,212.38,302.68,59.986,1483518603,"201051344000594","219011344069620",0.00,-6.50,0,287.95,304.18,0.0,0.0,0.000,612727.1,612727.1,18631,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518659,1452224.00
01/04/2017 03:30,2,0.000,ALERT,213.29,302.68,60.023,1483518603,"201051344001203","219011344069620",0.00,-7.00,0,288.85,305.98,0.0,0.0,0.000,606032.5,606032.5,18733,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518661,1452225.00
01/04/2017 03:30,2,0.000,ALERT,211.93,301.47,59.970,1483518603,"274151322000054","219011344069620",0.00,-5.50,0,287.35,303.88,0.0,0.0,0.000,841568.3,841568.3,18570,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518662,1452226.00
01/04/2017 03:30,2,0.000,ALERT,213.29,301.77,59.975,1483518603,"201051344000867","219011344069620",0.00,-6.00,0,287.65,304.18,0.0,0.0,0.000,599206.0,599206.0,18712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518664,1452227.00
01/04/2017 03:30,2,0.000,ALERT,213.06,302.98,59.970,1483518603,"201051344001093","219011344069620",0.00,-5.50,0,288.85,304.18,0.0,0.0,0.000,602886.8,602886.8,18652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518666,1452228.00
01/04/2017 03:30,2,0.000,ALERT,212.83,302.37,59.975,1483518603,"201051344000900","219011344069620",0.00,-6.50,0,287.65,303.88,0.0,0.0,0.000,617251.2,617251.2,18439,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518668,1452229.00
01/04/2017 03:30,2,0.000,ALERT,213.06,301.47,59.949,1483518603,"201051344000648","219011344069620",0.00,-8.00,0,287.65,303.88,0.0,0.0,0.000,606155.8,606155.8,18427,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518670,1452230.00
01/04/2017 03:30,2,0.000,ALERT,213.06,302.98,59.991,1483518603,"201051344000569","219011344069620",0.00,-6.50,0,288.85,304.78,0.0,0.0,0.000,618437.0,618437.0,18365,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483518672,1452231.00
01/04/2017 03:30,2,0.000,ALERT,212.83,302.37,59.996,1483518603,"201051344000983","219011344069620",0.00,-6.50,0,288.55,304.48,0.0,0.0,0.000,609489.9,609489.9,18589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518673,1452232.00
01/04/2017 03:30,2,0.000,ALERT,213.06,302.07,59.975,1483518603,"201051344001158","219011344069620",0.00,-8.00,0,287.95,303.58,0.0,0.0,0.000,600027.0,600027.0,18649,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518675,1452233.00
01/04/2017 03:30,2,0.000,ALERT,213.29,302.68,59.996,1483518603,"201051344000576","219011344069620",0.00,-6.50,0,288.55,304.18,0.0,0.0,0.000,609360.1,609360.1,18474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518677,1452234.00
01/04/2017 03:30,2,0.000,ALERT,212.38,299.97,59.965,1483518603,"274151322000087","219011344069620",0.00,-5.50,0,286.44,302.68,0.0,0.0,0.000,813295.6,813295.6,18739,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483518679,1452235.00
01/04/2017 03:45,2,0.000,ALERT,213.29,301.77,59.922,1483519503,"201051344000645","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,608409.1,608409.1,18451,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519505,1452236.00
01/04/2017 03:45,2,0.000,ALERT,212.38,300.27,59.954,1483519503,"274151322000085","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,840334.4,840334.4,18580,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519507,1452237.00
01/04/2017 03:45,2,0.000,ALERT,213.51,301.77,59.970,1483519503,"201051344000633","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,598987.6,598987.6,18690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519509,1452238.00
01/04/2017 03:45,2,0.000,ALERT,213.06,302.07,59.965,1483519503,"201051344000469","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,601939.1,601939.1,18677,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519510,1452239.00
01/04/2017 03:45,2,0.000,ALERT,213.06,302.98,59.996,1483519503,"201051344000646","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,598831.1,598831.1,18651,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519512,1452240.00
01/04/2017 03:45,2,0.000,ALERT,211.93,300.57,59.959,1483519503,"274151322000052","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,867836.0,867836.0,18332,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519514,1452241.00
01/04/2017 03:45,2,0.000,ALERT,213.29,303.28,59.965,1483519503,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,609455.7,609455.7,18717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519516,1452242.00
01/04/2017 03:45,2,0.000,ALERT,213.29,303.28,59.959,1483519503,"201051344001230","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,602017.9,602017.9,18574,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519517,1452243.00
01/04/2017 03:45,2,0.000,ALERT,213.74,303.58,59.954,1483519503,"201051344000582","219011344069620",0.00,-8.00,0,302.07,305.38,0.0,0.0,0.000,594118.3,594118.3,18684,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519519,1452244.00
01/04/2017 03:45,2,0.000,ALERT,212.83,302.98,59.959,1483519503,"201051344000955","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,609277.2,609277.2,18645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519521,1452245.00
01/04/2017 03:45,2,0.000,ALERT,212.16,299.37,59.922,1483519503,"274151322000094","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,714916.3,714916.3,18980,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519523,1452246.00
01/04/2017 03:45,2,0.000,ALERT,212.83,302.37,59.954,1483519503,"201051344000579","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,617104.1,617104.1,18598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519525,1452247.00
01/04/2017 03:45,2,0.000,ALERT,213.06,303.58,59.959,1483519503,"201051344000890","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,606098.7,606098.7,18708,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519526,1452248.00
01/04/2017 03:45,2,0.000,ALERT,213.29,302.98,59.949,1483519503,"201051344000438","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,607395.1,607395.1,18720,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519528,1452249.00
01/04/2017 03:45,2,0.000,ALERT,213.51,302.37,59.959,1483519503,"201051344000417","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,592643.9,592643.9,18828,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519530,1452250.00
01/04/2017 03:45,2,0.000,ALERT,212.38,301.47,59.959,1483519503,"274151322000083","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,859270.1,859270.1,18372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519532,1452251.00
01/04/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1483519503,"274151322000076","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,917270.1,917270.1,18447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519534,1452252.00
01/04/2017 03:45,2,0.000,ALERT,212.83,302.98,59.981,1483519503,"201051344000868","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,600288.3,600288.3,18684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519535,1452253.00
01/04/2017 03:45,2,0.000,ALERT,212.38,301.47,59.981,1483519503,"274151322000095","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,908217.6,908217.6,18495,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519537,1452254.00
01/04/2017 03:45,2,0.000,ALERT,212.83,302.07,59.965,1483519503,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18724,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519539,1452255.00
01/04/2017 03:45,2,0.000,ALERT,213.06,302.07,59.928,1483519503,"201051344001025","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,607627.0,607627.0,18739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519541,1452256.00
01/04/2017 03:45,2,0.000,ALERT,212.83,302.37,59.922,1483519503,"201051344000458","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,608569.7,608569.7,18588,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519543,1452257.00
01/04/2017 03:45,2,0.000,ALERT,213.29,301.77,59.922,1483519503,"201051344000853","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,608272.6,608272.6,18514,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519545,1452258.00
01/04/2017 03:45,2,0.000,ALERT,213.51,302.98,59.991,1483519503,"201051344000685","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,606413.9,606413.9,18651,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519546,1452259.00
01/04/2017 03:45,2,0.000,ALERT,213.51,302.37,59.970,1483519503,"201051344000917","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,603509.1,603509.1,18658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519548,1452260.00
01/04/2017 03:45,2,0.000,ALERT,213.51,302.98,59.965,1483519503,"201051344001145","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,609268.6,609268.6,18514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519550,1452261.00
01/04/2017 03:45,2,0.000,ALERT,213.29,302.07,59.965,1483519503,"201051344000651","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,602154.6,602154.6,18692,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519552,1452262.00
01/04/2017 03:45,2,0.000,ALERT,211.70,299.67,59.917,1483519503,"274151322000088","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,825343.5,825343.5,18486,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519553,1452263.00
01/04/2017 03:45,2,0.000,ALERT,212.83,299.37,59.949,1483519503,"274151322000068","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,715934.5,715934.5,18883,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519555,1452264.00
01/04/2017 03:45,2,0.000,ALERT,212.83,302.68,59.970,1483519503,"201051344001135","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,597855.4,597855.4,18725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519557,1452265.00
01/04/2017 03:45,2,0.000,ALERT,212.38,302.37,59.959,1483519503,"201051344000594","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,612727.1,612727.1,18633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519559,1452266.00
01/04/2017 03:45,2,0.000,ALERT,213.29,302.07,59.959,1483519503,"201051344001203","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,606032.5,606032.5,18735,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519561,1452267.00
01/04/2017 03:45,2,0.000,ALERT,212.16,300.57,59.959,1483519503,"274151322000054","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,841568.3,841568.3,18572,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519562,1452268.00
01/04/2017 03:45,2,0.000,ALERT,213.06,301.17,59.959,1483519503,"201051344000867","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,599206.0,599206.0,18714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519564,1452269.00
01/04/2017 03:45,2,0.000,ALERT,213.06,302.37,59.959,1483519503,"201051344001093","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,602886.8,602886.8,18654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519566,1452270.00
01/04/2017 03:45,2,0.000,ALERT,212.61,301.77,59.959,1483519503,"201051344000900","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,617251.2,617251.2,18441,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519568,1452271.00
01/04/2017 03:45,2,0.000,ALERT,213.06,300.87,59.965,1483519503,"201051344000648","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,606155.8,606155.8,18429,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519570,1452272.00
01/04/2017 03:45,2,0.000,ALERT,213.06,302.37,59.965,1483519503,"201051344000569","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,618437.0,618437.0,18367,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519572,1452273.00
01/04/2017 03:45,2,0.000,ALERT,212.83,302.07,59.954,1483519503,"201051344000983","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,609489.9,609489.9,18591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519573,1452274.00
01/04/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1483519503,"201051344001158","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,600027.0,600027.0,18651,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519575,1452275.00
01/04/2017 03:45,2,0.000,ALERT,213.29,302.37,59.965,1483519503,"201051344000576","219011344069620",0.00,-7.00,0,300.57,303.88,0.0,0.0,0.000,609360.1,609360.1,18476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483519577,1452276.00
01/04/2017 03:45,2,0.000,ALERT,212.38,299.37,59.965,1483519503,"274151322000087","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,813295.6,813295.6,18741,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483519579,1452277.00
01/04/2017 04:00,2,0.000,ALERT,213.29,301.77,59.996,1483520403,"201051344000645","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,608409.1,608409.1,18453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520405,1452278.00
01/04/2017 04:00,2,0.000,ALERT,212.38,300.57,60.007,1483520403,"274151322000085","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,840334.4,840334.4,18582,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520407,1452279.00
01/04/2017 04:00,2,0.000,ALERT,213.51,302.07,59.996,1483520403,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,598987.6,598987.6,18692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520409,1452280.00
01/04/2017 04:00,2,0.000,ALERT,212.83,301.77,59.981,1483520403,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,601939.1,601939.1,18679,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520411,1452281.00
01/04/2017 04:00,2,0.000,ALERT,212.61,302.37,59.991,1483520403,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,598831.1,598831.1,18653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520413,1452282.00
01/04/2017 04:00,2,0.000,ALERT,212.16,301.47,59.986,1483520403,"274151322000052","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,867836.0,867836.0,18334,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520414,1452283.00
01/04/2017 04:00,2,0.000,ALERT,212.83,302.37,59.975,1483520403,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,609455.7,609455.7,18719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520416,1452284.00
01/04/2017 04:00,2,0.000,ALERT,212.83,302.98,59.996,1483520403,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,602017.9,602017.9,18576,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520418,1452285.00
01/04/2017 04:00,2,0.000,ALERT,213.51,303.58,60.018,1483520403,"201051344000582","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,594118.3,594118.3,18686,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520420,1452286.00
01/04/2017 04:00,2,0.000,ALERT,212.38,302.37,59.986,1483520403,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,609277.2,609277.2,18647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520422,1452287.00
01/04/2017 04:00,2,0.000,ALERT,212.16,299.97,59.991,1483520403,"274151322000094","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,714916.3,714916.3,18982,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520423,1452288.00
01/04/2017 04:00,2,0.000,ALERT,212.83,302.68,59.991,1483520403,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,617104.1,617104.1,18600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520425,1452289.00
01/04/2017 04:00,2,0.000,ALERT,212.61,302.98,59.996,1483520403,"201051344000890","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,606098.7,606098.7,18710,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520427,1452290.00
01/04/2017 04:00,2,0.000,ALERT,212.83,302.37,59.981,1483520403,"201051344000438","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,607395.1,607395.1,18722,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520429,1452291.00
01/04/2017 04:00,2,0.000,ALERT,213.29,302.07,59.996,1483520403,"201051344000417","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,592643.9,592643.9,18830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520431,1452292.00
01/04/2017 04:00,2,0.000,ALERT,212.38,301.17,59.954,1483520403,"274151322000083","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,859270.1,859270.1,18374,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520432,1452293.00
01/04/2017 04:00,2,0.000,ALERT,212.83,301.17,59.986,1483520403,"274151322000076","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,917270.1,917270.1,18449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520434,1452294.00
01/04/2017 04:00,2,0.000,ALERT,212.61,302.68,59.991,1483520403,"201051344000868","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,600288.3,600288.3,18686,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520436,1452295.00
01/04/2017 04:00,2,0.000,ALERT,212.16,301.47,59.986,1483520403,"274151322000095","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,908217.6,908217.6,18497,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520438,1452296.00
01/04/2017 04:00,2,0.000,ALERT,212.61,301.77,59.970,1483520403,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,564487.2,564487.2,18726,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520440,1452297.00
01/04/2017 04:00,2,0.000,ALERT,212.61,301.47,59.986,1483520403,"201051344001025","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,607627.0,607627.0,18741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520442,1452298.00
01/04/2017 04:00,2,0.000,ALERT,212.61,301.77,59.991,1483520403,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,608569.7,608569.7,18590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520444,1452299.00
01/04/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1483520403,"201051344000853","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,608272.6,608272.6,18516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520446,1452300.00
01/04/2017 04:00,2,0.000,ALERT,213.29,302.37,59.986,1483520403,"201051344000685","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,606413.9,606413.9,18653,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520447,1452301.00
01/04/2017 04:00,2,0.000,ALERT,213.06,301.77,59.996,1483520403,"201051344000917","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,603509.1,603509.1,18660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520449,1452302.00
01/04/2017 04:00,2,0.000,ALERT,213.06,302.37,59.981,1483520403,"201051344001145","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,609268.6,609268.6,18516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520451,1452303.00
01/04/2017 04:00,2,0.000,ALERT,213.06,301.47,59.986,1483520403,"201051344000651","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,602154.6,602154.6,18694,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520453,1452304.00
01/04/2017 04:00,2,0.000,ALERT,211.93,299.97,59.986,1483520403,"274151322000088","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,825343.5,825343.5,18488,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520455,1452305.00
01/04/2017 04:00,2,0.000,ALERT,213.06,299.97,59.981,1483520403,"274151322000068","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,715934.5,715934.5,18885,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520457,1452306.00
01/04/2017 04:00,2,0.000,ALERT,212.61,302.68,59.959,1483520403,"201051344001135","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,597855.4,597855.4,18727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520458,1452307.00
01/04/2017 04:00,2,0.000,ALERT,212.38,302.37,59.981,1483520403,"201051344000594","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,612727.1,612727.1,18635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520460,1452308.00
01/04/2017 04:00,2,0.000,ALERT,212.83,301.77,59.991,1483520403,"201051344001203","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,606032.5,606032.5,18737,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520462,1452309.00
01/04/2017 04:00,2,0.000,ALERT,212.16,300.57,60.012,1483520403,"274151322000054","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,841568.3,841568.3,18574,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520464,1452310.00
01/04/2017 04:00,2,0.000,ALERT,213.06,301.47,59.986,1483520403,"201051344000867","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,599206.0,599206.0,18716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520466,1452311.00
01/04/2017 04:00,2,0.000,ALERT,212.83,302.07,59.991,1483520403,"201051344001093","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,602886.8,602886.8,18656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520467,1452312.00
01/04/2017 04:00,2,0.000,ALERT,212.61,301.77,59.991,1483520403,"201051344000900","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,617251.2,617251.2,18443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520469,1452313.00
01/04/2017 04:00,2,0.000,ALERT,212.83,301.17,59.986,1483520403,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,606155.8,606155.8,18431,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520471,1452314.00
01/04/2017 04:00,2,0.000,ALERT,212.83,302.37,59.986,1483520403,"201051344000569","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,618437.0,618437.0,18369,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520473,1452315.00
01/04/2017 04:00,2,0.000,ALERT,212.83,302.07,60.023,1483520403,"201051344000983","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,609489.9,609489.9,18593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483520474,1452316.00
01/04/2017 04:00,2,0.000,ALERT,213.06,301.77,59.949,1483520403,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,600027.0,600027.0,18653,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520476,1452317.00
01/04/2017 04:00,2,0.000,ALERT,213.29,302.37,59.981,1483520403,"201051344000576","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,609360.1,609360.1,18478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520478,1452318.00
01/04/2017 04:00,2,0.000,ALERT,212.38,300.27,59.981,1483520403,"274151322000087","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,813295.6,813295.6,18743,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483520480,1452319.00
01/04/2017 04:15,2,0.000,ALERT,213.29,302.07,59.996,1483521303,"201051344000645","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,608409.1,608409.1,18455,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521305,1452320.00
01/04/2017 04:15,2,0.000,ALERT,212.16,300.87,59.991,1483521303,"274151322000085","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,840334.4,840334.4,18584,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521307,1452321.00
01/04/2017 04:15,2,0.000,ALERT,213.51,301.77,60.007,1483521303,"201051344000633","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,598987.6,598987.6,18694,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521309,1452322.00
01/04/2017 04:15,2,0.000,ALERT,212.83,301.77,60.012,1483521303,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,601939.1,601939.1,18681,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521311,1452323.00
01/04/2017 04:15,2,0.000,ALERT,212.83,303.88,59.996,1483521303,"201051344000646","219011344069620",0.00,-8.00,0,299.97,308.39,0.0,0.0,0.000,598831.1,598831.1,18655,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521312,1452324.00
01/04/2017 04:15,2,0.000,ALERT,212.16,301.77,60.002,1483521303,"274151322000052","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,867836.0,867836.0,18336,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521314,1452325.00
01/04/2017 04:15,2,0.000,ALERT,213.29,303.28,60.007,1483521303,"201051344000585","219011344069620",0.00,-6.50,0,299.97,308.09,0.0,0.0,0.000,609455.7,609455.7,18721,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521316,1452326.00
01/04/2017 04:15,2,0.000,ALERT,213.06,303.28,60.028,1483521303,"201051344001230","219011344069620",0.00,-7.00,0,300.87,308.69,0.0,0.0,0.000,602017.9,602017.9,18578,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521318,1452327.00
01/04/2017 04:15,2,0.000,ALERT,213.51,303.88,60.012,1483521303,"201051344000582","219011344069620",0.00,-8.00,0,301.47,309.29,0.0,0.0,0.000,594118.3,594118.3,18688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521320,1452328.00
01/04/2017 04:15,2,0.000,ALERT,212.83,302.68,59.991,1483521303,"201051344000955","219011344069620",0.00,-7.00,0,300.57,308.09,0.0,0.0,0.000,609277.2,609277.2,18649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521322,1452329.00
01/04/2017 04:15,2,0.000,ALERT,212.16,299.97,60.002,1483521303,"274151322000094","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,714916.3,714916.3,18984,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521323,1452330.00
