ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 04:15,2,0.000,ALERT,212.83,302.68,60.002,1483521303,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,617104.1,617104.1,18602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521325,1452331.00
01/04/2017 04:15,2,0.000,ALERT,212.83,303.58,59.986,1483521303,"201051344000890","219011344069620",0.00,-6.50,0,300.87,308.99,0.0,0.0,0.000,606098.7,606098.7,18712,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521327,1452332.00
01/04/2017 04:15,2,0.000,ALERT,213.29,302.98,60.002,1483521303,"201051344000438","219011344069620",0.00,-8.00,0,300.57,308.39,0.0,0.0,0.000,607395.1,607395.1,18724,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521329,1452333.00
01/04/2017 04:15,2,0.000,ALERT,213.51,302.68,60.002,1483521303,"201051344000417","219011344069620",0.00,-7.00,0,299.97,307.48,0.0,0.0,0.000,592643.9,592643.9,18832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521330,1452334.00
01/04/2017 04:15,2,0.000,ALERT,212.16,301.17,60.002,1483521303,"274151322000083","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,859270.1,859270.1,18376,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521332,1452335.00
01/04/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1483521303,"274151322000076","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,917270.1,917270.1,18451,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521334,1452336.00
01/04/2017 04:15,2,0.000,ALERT,212.83,302.68,60.007,1483521303,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,600288.3,600288.3,18688,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521336,1452337.00
01/04/2017 04:15,2,0.000,ALERT,212.16,301.77,60.007,1483521303,"274151322000095","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,908217.6,908217.6,18499,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521338,1452338.00
01/04/2017 04:15,2,0.000,ALERT,212.38,301.77,60.007,1483521303,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18728,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521340,1452339.00
01/04/2017 04:15,2,0.000,ALERT,212.83,302.07,60.002,1483521303,"201051344001025","219011344069620",0.00,-8.00,0,299.97,308.09,0.0,0.0,0.000,607627.0,607627.0,18743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521341,1452340.00
01/04/2017 04:15,2,0.000,ALERT,212.38,301.77,60.007,1483521303,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,608569.7,608569.7,18592,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521343,1452341.00
01/04/2017 04:15,2,0.000,ALERT,213.06,301.77,60.007,1483521303,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,608272.6,608272.6,18518,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521345,1452342.00
01/04/2017 04:15,2,0.000,ALERT,213.51,302.98,59.959,1483521303,"201051344000685","219011344069620",0.00,-7.00,0,300.27,308.69,0.0,0.0,0.000,606413.9,606413.9,18655,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521347,1452343.00
01/04/2017 04:15,2,0.000,ALERT,213.06,302.37,60.002,1483521303,"201051344000917","219011344069620",0.00,-6.00,0,298.77,307.48,0.0,0.0,0.000,603509.1,603509.1,18662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521349,1452344.00
01/04/2017 04:15,2,0.000,ALERT,213.51,303.28,60.018,1483521303,"201051344001145","219011344069620",0.00,-7.00,0,300.27,308.69,0.0,0.0,0.000,609268.6,609268.6,18518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521350,1452345.00
01/04/2017 04:15,2,0.000,ALERT,213.06,302.07,60.023,1483521303,"201051344000651","219011344069620",0.00,-9.00,0,299.97,307.18,0.0,0.0,0.000,602154.6,602154.6,18696,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521352,1452346.00
01/04/2017 04:15,2,0.000,ALERT,211.70,299.97,60.002,1483521303,"274151322000088","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,825343.5,825343.5,18490,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521354,1452347.00
01/04/2017 04:15,2,0.000,ALERT,212.83,300.27,60.002,1483521303,"274151322000068","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,715934.5,715934.5,18887,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521356,1452348.00
01/04/2017 04:15,2,0.000,ALERT,212.61,302.98,59.996,1483521303,"201051344001135","219011344069620",0.00,-7.00,0,300.87,308.09,0.0,0.0,0.000,597855.4,597855.4,18729,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521358,1452349.00
01/04/2017 04:15,2,0.000,ALERT,212.16,302.37,60.023,1483521303,"201051344000594","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,612727.1,612727.1,18637,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521359,1452350.00
01/04/2017 04:15,2,0.000,ALERT,213.06,302.37,60.007,1483521303,"201051344001203","219011344069620",0.00,-8.00,0,300.27,308.69,0.0,0.0,0.000,606032.5,606032.5,18739,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521361,1452351.00
01/04/2017 04:15,2,0.000,ALERT,212.16,301.17,59.996,1483521303,"274151322000054","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,841568.3,841568.3,18576,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521363,1452352.00
01/04/2017 04:15,2,0.000,ALERT,212.83,301.47,59.991,1483521303,"201051344000867","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,599206.0,599206.0,18718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521365,1452353.00
01/04/2017 04:15,2,0.000,ALERT,213.06,302.98,59.996,1483521303,"201051344001093","219011344069620",0.00,-6.00,0,300.27,308.09,0.0,0.0,0.000,602886.8,602886.8,18658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521367,1452354.00
01/04/2017 04:15,2,0.000,ALERT,212.61,302.07,59.991,1483521303,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,617251.2,617251.2,18445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521369,1452355.00
01/04/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1483521303,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,606155.8,606155.8,18433,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521370,1452356.00
01/04/2017 04:15,2,0.000,ALERT,212.83,302.07,59.991,1483521303,"201051344000569","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,618437.0,618437.0,18371,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483521372,1452357.00
01/04/2017 04:15,2,0.000,ALERT,212.61,302.07,59.991,1483521303,"201051344000983","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,609489.9,609489.9,18595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521374,1452358.00
01/04/2017 04:15,2,0.000,ALERT,212.83,302.07,60.002,1483521303,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,600027.0,600027.0,18655,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521376,1452359.00
01/04/2017 04:15,2,0.000,ALERT,213.29,302.68,59.991,1483521303,"201051344000576","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,609360.1,609360.1,18480,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521378,1452360.00
01/04/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1483521303,"274151322000087","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,813295.6,813295.6,18745,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483521379,1452361.00
01/04/2017 04:30,2,0.000,ALERT,213.06,301.17,59.996,1483522203,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,608409.1,608409.1,18457,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522205,1452362.00
01/04/2017 04:30,2,0.000,ALERT,212.16,300.57,59.965,1483522203,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,840334.4,840334.4,18586,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522207,1452363.00
01/04/2017 04:30,2,0.000,ALERT,213.29,301.17,59.986,1483522203,"201051344000633","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,598987.6,598987.6,18696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522209,1452364.00
01/04/2017 04:30,2,0.000,ALERT,212.61,301.47,59.986,1483522203,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,601939.1,601939.1,18683,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522211,1452365.00
01/04/2017 04:30,2,0.000,ALERT,212.83,302.68,59.991,1483522203,"201051344000646","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,598831.1,598831.1,18657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522213,1452366.00
01/04/2017 04:30,2,0.000,ALERT,211.93,301.47,59.996,1483522203,"274151322000052","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,867836.0,867836.0,18338,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522214,1452367.00
01/04/2017 04:30,2,0.000,ALERT,213.06,302.98,59.991,1483522203,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,609455.7,609455.7,18723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522216,1452368.00
01/04/2017 04:30,2,0.000,ALERT,212.83,302.98,59.986,1483522203,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,602017.9,602017.9,18580,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522218,1452369.00
01/04/2017 04:30,2,0.000,ALERT,213.51,303.58,60.002,1483522203,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,594118.3,594118.3,18690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522220,1452370.00
01/04/2017 04:30,2,0.000,ALERT,212.61,302.68,59.981,1483522203,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,609277.2,609277.2,18651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522222,1452371.00
01/04/2017 04:30,2,0.000,ALERT,211.93,299.97,59.981,1483522203,"274151322000094","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,714916.3,714916.3,18986,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522223,1452372.00
01/04/2017 04:30,2,0.000,ALERT,212.61,302.07,59.970,1483522203,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,617104.1,617104.1,18604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522225,1452373.00
01/04/2017 04:30,2,0.000,ALERT,212.83,303.28,59.986,1483522203,"201051344000890","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,606098.7,606098.7,18714,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522227,1452374.00
01/04/2017 04:30,2,0.000,ALERT,213.06,302.98,59.981,1483522203,"201051344000438","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,607395.1,607395.1,18726,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522229,1452375.00
01/04/2017 04:30,2,0.000,ALERT,213.29,302.37,59.986,1483522203,"201051344000417","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,592643.9,592643.9,18834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522231,1452376.00
01/04/2017 04:30,2,0.000,ALERT,212.16,301.77,60.007,1483522203,"274151322000083","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,859270.1,859270.1,18378,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522233,1452377.00
01/04/2017 04:30,2,0.000,ALERT,212.83,300.57,59.986,1483522203,"274151322000076","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,917270.1,917270.1,18453,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522235,1452378.00
01/04/2017 04:30,2,0.000,ALERT,212.61,302.07,59.970,1483522203,"201051344000868","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,600288.3,600288.3,18690,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522237,1452379.00
01/04/2017 04:30,2,0.000,ALERT,212.16,301.77,59.996,1483522203,"274151322000095","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,908217.6,908217.6,18501,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522238,1452380.00
01/04/2017 04:30,2,0.000,ALERT,212.38,301.17,60.002,1483522203,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18730,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522240,1452381.00
01/04/2017 04:30,2,0.000,ALERT,212.83,301.77,60.002,1483522203,"201051344001025","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,607627.0,607627.0,18745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522242,1452382.00
01/04/2017 04:30,2,0.000,ALERT,212.61,301.47,60.012,1483522203,"201051344000458","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,608569.7,608569.7,18594,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522244,1452383.00
01/04/2017 04:30,2,0.000,ALERT,213.06,301.17,60.002,1483522203,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,608272.6,608272.6,18520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522246,1452384.00
01/04/2017 04:30,2,0.000,ALERT,213.29,302.68,60.034,1483522203,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,606413.9,606413.9,18657,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522247,1452385.00
01/04/2017 04:30,2,0.000,ALERT,213.29,302.07,60.002,1483522203,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,603509.1,603509.1,18664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522249,1452386.00
01/04/2017 04:30,2,0.000,ALERT,213.06,302.68,60.002,1483522203,"201051344001145","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,609268.6,609268.6,18520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522251,1452387.00
01/04/2017 04:30,2,0.000,ALERT,213.06,302.07,60.007,1483522203,"201051344000651","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,602154.6,602154.6,18698,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522253,1452388.00
01/04/2017 04:30,2,0.000,ALERT,211.93,300.57,59.991,1483522203,"274151322000088","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,825343.5,825343.5,18492,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522254,1452389.00
01/04/2017 04:30,2,0.000,ALERT,213.06,300.27,59.991,1483522203,"274151322000068","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,715934.5,715934.5,18889,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522256,1452390.00
01/04/2017 04:30,2,0.000,ALERT,212.61,302.68,60.002,1483522203,"201051344001135","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,597855.4,597855.4,18731,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522258,1452391.00
01/04/2017 04:30,2,0.000,ALERT,212.16,302.07,60.028,1483522203,"201051344000594","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,612727.1,612727.1,18639,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522260,1452392.00
01/04/2017 04:30,2,0.000,ALERT,213.06,302.37,59.996,1483522203,"201051344001203","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,606032.5,606032.5,18741,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522262,1452393.00
01/04/2017 04:30,2,0.000,ALERT,211.93,300.57,59.981,1483522203,"274151322000054","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,841568.3,841568.3,18578,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522264,1452394.00
01/04/2017 04:30,2,0.000,ALERT,212.83,300.87,60.028,1483522203,"201051344000867","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,599206.0,599206.0,18720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522265,1452395.00
01/04/2017 04:30,2,0.000,ALERT,212.83,302.37,59.996,1483522203,"201051344001093","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,602886.8,602886.8,18660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522267,1452396.00
01/04/2017 04:30,2,0.000,ALERT,212.61,301.77,60.039,1483522203,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,617251.2,617251.2,18447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522269,1452397.00
01/04/2017 04:30,2,0.000,ALERT,212.61,300.57,60.028,1483522203,"201051344000648","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,606155.8,606155.8,18435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522271,1452398.00
01/04/2017 04:30,2,0.000,ALERT,212.61,302.07,60.034,1483522203,"201051344000569","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,618437.0,618437.0,18373,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522273,1452399.00
01/04/2017 04:30,2,0.000,ALERT,212.61,301.77,59.996,1483522203,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,609489.9,609489.9,18597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522274,1452400.00
01/04/2017 04:30,2,0.000,ALERT,212.61,301.17,59.954,1483522203,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,600027.0,600027.0,18657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522276,1452401.00
01/04/2017 04:30,2,0.000,ALERT,213.06,302.07,59.986,1483522203,"201051344000576","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,609360.1,609360.1,18482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483522278,1452402.00
01/04/2017 04:30,2,0.000,ALERT,212.38,299.67,60.007,1483522203,"274151322000087","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,813295.6,813295.6,18747,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483522280,1452403.00
01/04/2017 04:45,2,0.000,ALERT,213.29,302.07,59.991,1483523103,"201051344000645","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,608409.1,608409.1,18459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523105,1452404.00
01/04/2017 04:45,2,0.000,ALERT,212.16,300.27,59.981,1483523103,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,840334.4,840334.4,18588,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523107,1452405.00
01/04/2017 04:45,2,0.000,ALERT,213.51,302.07,60.002,1483523103,"201051344000633","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,598987.6,598987.6,18698,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523109,1452406.00
01/04/2017 04:45,2,0.000,ALERT,212.83,302.07,59.981,1483523103,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,601939.1,601939.1,18685,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523110,1452407.00
01/04/2017 04:45,2,0.000,ALERT,212.38,302.07,59.996,1483523103,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,598831.1,598831.1,18659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523112,1452408.00
01/04/2017 04:45,2,0.000,ALERT,211.93,300.87,59.991,1483523103,"274151322000052","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,867836.0,867836.0,18340,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523114,1452409.00
01/04/2017 04:45,2,0.000,ALERT,212.61,302.37,59.996,1483523103,"201051344000585","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,609455.7,609455.7,18725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523116,1452410.00
01/04/2017 04:45,2,0.000,ALERT,212.38,302.68,59.991,1483523103,"201051344001230","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,602017.9,602017.9,18582,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523118,1452411.00
01/04/2017 04:45,2,0.000,ALERT,213.06,303.28,59.996,1483523103,"201051344000582","219011344069620",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,594118.3,594118.3,18692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523119,1452412.00
01/04/2017 04:45,2,0.000,ALERT,212.16,302.37,60.002,1483523103,"201051344000955","219011344069620",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,609277.2,609277.2,18653,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523121,1452413.00
01/04/2017 04:45,2,0.000,ALERT,211.93,299.97,59.991,1483523103,"274151322000094","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,714916.3,714916.3,18988,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523123,1452414.00
01/04/2017 04:45,2,0.000,ALERT,212.83,302.37,60.002,1483523103,"201051344000579","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,617104.1,617104.1,18606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523125,1452415.00
01/04/2017 04:45,2,0.000,ALERT,212.38,302.68,59.986,1483523103,"201051344000890","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,606098.7,606098.7,18716,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523126,1452416.00
01/04/2017 04:45,2,0.000,ALERT,212.61,302.37,60.007,1483523103,"201051344000438","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,607395.1,607395.1,18728,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523128,1452417.00
01/04/2017 04:45,2,0.000,ALERT,212.83,302.07,60.002,1483523103,"201051344000417","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,592643.9,592643.9,18836,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523130,1452418.00
01/04/2017 04:45,2,0.000,ALERT,212.38,300.87,59.996,1483523103,"274151322000083","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,859270.1,859270.1,18380,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523132,1452419.00
01/04/2017 04:45,2,0.000,ALERT,212.61,301.17,59.975,1483523103,"274151322000076","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,917270.1,917270.1,18455,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523134,1452420.00
01/04/2017 04:45,2,0.000,ALERT,212.61,302.98,59.991,1483523103,"201051344000868","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,600288.3,600288.3,18692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523135,1452421.00
01/04/2017 04:45,2,0.000,ALERT,212.16,301.17,59.991,1483523103,"274151322000095","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,908217.6,908217.6,18503,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523137,1452422.00
01/04/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1483523103,"201051344000988","219011344069620",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,564487.2,564487.2,18732,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523139,1452423.00
01/04/2017 04:45,2,0.000,ALERT,212.16,301.47,59.954,1483523103,"201051344001025","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,607627.0,607627.0,18747,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523141,1452424.00
01/04/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1483523103,"201051344000458","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,608569.7,608569.7,18596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523143,1452425.00
01/04/2017 04:45,2,0.000,ALERT,213.06,302.07,59.996,1483523103,"201051344000853","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,608272.6,608272.6,18522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523145,1452426.00
01/04/2017 04:45,2,0.000,ALERT,213.06,302.68,60.023,1483523103,"201051344000685","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,606413.9,606413.9,18659,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523146,1452427.00
01/04/2017 04:45,2,0.000,ALERT,212.83,302.07,59.986,1483523103,"201051344000917","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,603509.1,603509.1,18666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523148,1452428.00
01/04/2017 04:45,2,0.000,ALERT,213.29,302.98,60.007,1483523103,"201051344001145","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,609268.6,609268.6,18522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523150,1452429.00
01/04/2017 04:45,2,0.000,ALERT,212.83,301.77,59.981,1483523103,"201051344000651","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,602154.6,602154.6,18700,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523152,1452430.00
01/04/2017 04:45,2,0.000,ALERT,211.48,299.67,59.965,1483523103,"274151322000088","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,825343.5,825343.5,18494,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523154,1452431.00
01/04/2017 04:45,2,0.000,ALERT,212.83,299.97,59.975,1483523103,"274151322000068","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,715934.5,715934.5,18891,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523155,1452432.00
01/04/2017 04:45,2,0.000,ALERT,212.38,302.68,59.970,1483523103,"201051344001135","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,597855.4,597855.4,18733,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523157,1452433.00
01/04/2017 04:45,2,0.000,ALERT,212.38,302.37,59.986,1483523103,"201051344000594","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,612727.1,612727.1,18641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523159,1452434.00
01/04/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1483523103,"201051344001203","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,606032.5,606032.5,18743,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523161,1452435.00
01/04/2017 04:45,2,0.000,ALERT,211.93,300.87,59.970,1483523103,"274151322000054","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,841568.3,841568.3,18580,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523163,1452436.00
01/04/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1483523103,"201051344000867","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,599206.0,599206.0,18722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523164,1452437.00
01/04/2017 04:45,2,0.000,ALERT,212.83,302.68,59.981,1483523103,"201051344001093","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,602886.8,602886.8,18662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523166,1452438.00
01/04/2017 04:45,2,0.000,ALERT,212.61,301.77,59.933,1483523103,"201051344000900","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,617251.2,617251.2,18449,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523168,1452439.00
01/04/2017 04:45,2,0.000,ALERT,212.83,301.17,59.975,1483523103,"201051344000648","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,606155.8,606155.8,18437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523170,1452440.00
01/04/2017 04:45,2,0.000,ALERT,212.61,302.37,59.938,1483523103,"201051344000569","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,618437.0,618437.0,18375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523172,1452441.00
01/04/2017 04:45,2,0.000,ALERT,212.61,302.07,59.986,1483523103,"201051344000983","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,609489.9,609489.9,18599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523174,1452442.00
01/04/2017 04:45,2,0.000,ALERT,212.83,302.07,59.970,1483523103,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,600027.0,600027.0,18659,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523175,1452443.00
01/04/2017 04:45,2,0.000,ALERT,213.29,302.07,59.981,1483523103,"201051344000576","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,609360.1,609360.1,18484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483523177,1452444.00
01/04/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1483523103,"274151322000087","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,813295.6,813295.6,18749,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483523179,1452445.00
01/04/2017 05:00,2,0.000,ALERT,213.06,301.77,60.002,1483524004,"201051344000645","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,608409.1,608409.1,18461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524006,1452446.00
01/04/2017 05:00,2,0.000,ALERT,212.16,300.27,59.991,1483524004,"274151322000085","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,840334.4,840334.4,18590,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524008,1452447.00
01/04/2017 05:00,2,0.000,ALERT,213.06,301.17,60.002,1483524004,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,598987.6,598987.6,18700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524009,1452448.00
01/04/2017 05:00,2,0.000,ALERT,212.61,302.07,60.002,1483524004,"201051344000469","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,601939.1,601939.1,18687,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524011,1452449.00
01/04/2017 05:00,2,0.000,ALERT,211.93,301.17,60.007,1483524004,"201051344000646","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,598831.1,598831.1,18661,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524013,1452450.00
01/04/2017 05:00,2,0.000,ALERT,211.70,300.27,60.002,1483524004,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,867836.0,867836.0,18342,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524015,1452451.00
01/04/2017 05:00,2,0.000,ALERT,212.38,301.47,60.002,1483524004,"201051344000585","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,609455.7,609455.7,18727,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524017,1452452.00
01/04/2017 05:00,2,0.000,ALERT,212.16,301.47,59.996,1483524004,"201051344001230","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,602017.9,602017.9,18584,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524018,1452453.00
01/04/2017 05:00,2,0.000,ALERT,212.61,302.07,60.012,1483524004,"201051344000582","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,594118.3,594118.3,18694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524020,1452454.00
01/04/2017 05:00,2,0.000,ALERT,211.70,301.17,59.996,1483524004,"201051344000955","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,609277.2,609277.2,18655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524022,1452455.00
01/04/2017 05:00,2,0.000,ALERT,211.93,299.97,59.991,1483524004,"274151322000094","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,714916.3,714916.3,18990,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524024,1452456.00
01/04/2017 05:00,2,0.000,ALERT,212.38,302.07,59.996,1483524004,"201051344000579","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,617104.1,617104.1,18608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524026,1452457.00
01/04/2017 05:00,2,0.000,ALERT,212.16,301.77,59.996,1483524004,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,606098.7,606098.7,18718,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524027,1452458.00
01/04/2017 05:00,2,0.000,ALERT,212.16,301.17,59.986,1483524004,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,607395.1,607395.1,18730,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524029,1452459.00
01/04/2017 05:00,2,0.000,ALERT,212.38,300.57,60.023,1483524004,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,592643.9,592643.9,18838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524031,1452460.00
01/04/2017 05:00,2,0.000,ALERT,211.93,300.57,59.981,1483524004,"274151322000083","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,859270.1,859270.1,18382,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524033,1452461.00
01/04/2017 05:00,2,0.000,ALERT,212.61,300.27,59.970,1483524004,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,917270.1,917270.1,18457,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524035,1452462.00
01/04/2017 05:00,2,0.000,ALERT,212.16,302.07,59.986,1483524004,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,600288.3,600288.3,18694,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524037,1452463.00
01/04/2017 05:00,2,0.000,ALERT,211.93,301.47,59.975,1483524004,"274151322000095","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,908217.6,908217.6,18505,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524038,1452464.00
01/04/2017 05:00,2,0.000,ALERT,212.16,301.17,59.975,1483524004,"201051344000988","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,564487.2,564487.2,18734,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524040,1452465.00
01/04/2017 05:00,2,0.000,ALERT,211.93,300.57,59.975,1483524004,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,607627.0,607627.0,18749,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524042,1452466.00
01/04/2017 05:00,2,0.000,ALERT,212.16,301.17,59.975,1483524004,"201051344000458","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,608569.7,608569.7,18598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524044,1452467.00
01/04/2017 05:00,2,0.000,ALERT,212.83,301.47,59.970,1483524004,"201051344000853","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,608272.6,608272.6,18524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524046,1452468.00
01/04/2017 05:00,2,0.000,ALERT,212.38,301.17,59.970,1483524004,"201051344000685","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,606413.9,606413.9,18661,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524048,1452469.00
01/04/2017 05:00,2,0.000,ALERT,212.38,300.57,59.965,1483524004,"201051344000917","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,603509.1,603509.1,18668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524049,1452470.00
01/04/2017 05:00,2,0.000,ALERT,212.38,301.47,59.970,1483524004,"201051344001145","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,609268.6,609268.6,18524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524051,1452471.00
01/04/2017 05:00,2,0.000,ALERT,212.16,300.27,59.959,1483524004,"201051344000651","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,602154.6,602154.6,18702,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524053,1452472.00
01/04/2017 05:00,2,0.000,ALERT,211.48,300.27,59.965,1483524004,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,825343.5,825343.5,18496,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524055,1452473.00
01/04/2017 05:00,2,0.000,ALERT,212.61,299.67,59.965,1483524004,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,715934.5,715934.5,18893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524057,1452474.00
01/04/2017 05:00,2,0.000,ALERT,211.70,300.87,59.959,1483524004,"201051344001135","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,597855.4,597855.4,18735,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524058,1452475.00
