ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 05:00,2,0.000,ALERT,211.70,301.77,59.965,1483524004,"201051344000594","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,612727.1,612727.1,18643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524060,1452476.00
01/04/2017 05:00,2,0.000,ALERT,212.16,300.87,59.970,1483524004,"201051344001203","219011344069620",0.00,-8.50,0,299.37,305.68,0.0,0.0,0.000,606032.5,606032.5,18745,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524062,1452477.00
01/04/2017 05:00,2,0.000,ALERT,211.70,300.87,59.954,1483524004,"274151322000054","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,841568.3,841568.3,18582,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524064,1452478.00
01/04/2017 05:00,2,0.000,ALERT,212.61,301.17,59.928,1483524004,"201051344000867","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,599206.0,599206.0,18724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524066,1452479.00
01/04/2017 05:00,2,0.000,ALERT,211.93,301.17,59.959,1483524004,"201051344001093","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,602886.8,602886.8,18664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524067,1452480.00
01/04/2017 05:00,2,0.000,ALERT,211.70,300.87,59.954,1483524004,"201051344000900","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,617251.2,617251.2,18451,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524069,1452481.00
01/04/2017 05:00,2,0.000,ALERT,212.16,300.27,59.933,1483524004,"201051344000648","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,606155.8,606155.8,18439,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524071,1452482.00
01/04/2017 05:00,2,0.000,ALERT,212.16,301.77,59.965,1483524004,"201051344000569","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,618437.0,618437.0,18377,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524073,1452483.00
01/04/2017 05:00,2,0.000,ALERT,212.16,301.47,59.959,1483524004,"201051344000983","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,609489.9,609489.9,18601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524075,1452484.00
01/04/2017 05:00,2,0.000,ALERT,212.38,301.47,59.965,1483524004,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,600027.0,600027.0,18661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524076,1452485.00
01/04/2017 05:00,2,0.000,ALERT,212.83,302.07,59.954,1483524004,"201051344000576","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,609360.1,609360.1,18486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524078,1452486.00
01/04/2017 05:00,2,0.000,ALERT,211.93,299.37,59.954,1483524004,"274151322000087","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,813295.6,813295.6,18751,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524080,1452487.00
01/04/2017 05:15,2,0.000,ALERT,211.93,299.97,59.970,1483524904,"201051344000645","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,608409.1,608409.1,18463,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524906,1452488.00
01/04/2017 05:15,2,0.000,ALERT,211.25,299.37,59.959,1483524904,"274151322000085","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,840334.4,840334.4,18592,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524907,1452489.00
01/04/2017 05:15,2,0.000,ALERT,212.38,300.27,59.933,1483524904,"201051344000633","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,598987.6,598987.6,18702,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524909,1452490.00
01/04/2017 05:15,2,0.000,ALERT,211.70,300.57,59.965,1483524904,"201051344000469","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,601939.1,601939.1,18689,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524911,1452491.00
01/04/2017 05:15,2,0.000,ALERT,211.48,300.87,59.975,1483524904,"201051344000646","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,598831.1,598831.1,18663,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524913,1452492.00
01/04/2017 05:15,2,0.000,ALERT,211.03,299.07,59.959,1483524904,"274151322000052","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,867836.0,867836.0,18344,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524914,1452493.00
01/04/2017 05:15,2,0.000,ALERT,211.70,300.87,59.949,1483524904,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,609455.7,609455.7,18729,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524916,1452494.00
01/04/2017 05:15,2,0.000,ALERT,211.70,301.17,60.012,1483524904,"201051344001230","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,602017.9,602017.9,18586,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524918,1452495.00
01/04/2017 05:15,2,0.000,ALERT,212.38,301.77,59.954,1483524904,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,594118.3,594118.3,18696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524920,1452496.00
01/04/2017 05:15,2,0.000,ALERT,211.48,301.17,59.944,1483524904,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,609277.2,609277.2,18657,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524922,1452497.00
01/04/2017 05:15,2,0.000,ALERT,211.25,299.07,59.954,1483524904,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,714916.3,714916.3,18992,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524924,1452498.00
01/04/2017 05:15,2,0.000,ALERT,211.70,300.87,59.954,1483524904,"201051344000579","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,617104.1,617104.1,18610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524925,1452499.00
01/04/2017 05:15,2,0.000,ALERT,211.70,301.47,59.933,1483524904,"201051344000890","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,606098.7,606098.7,18720,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524927,1452500.00
01/04/2017 05:15,2,0.000,ALERT,211.93,301.17,59.959,1483524904,"201051344000438","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,607395.1,607395.1,18732,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524929,1452501.00
01/04/2017 05:15,2,0.000,ALERT,212.16,300.57,59.975,1483524904,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,592643.9,592643.9,18840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524931,1452502.00
01/04/2017 05:15,2,0.000,ALERT,211.48,299.97,59.959,1483524904,"274151322000083","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,859270.1,859270.1,18384,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524933,1452503.00
01/04/2017 05:15,2,0.000,ALERT,211.70,299.07,59.959,1483524904,"274151322000076","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,917270.1,917270.1,18459,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524935,1452504.00
01/04/2017 05:15,2,0.000,ALERT,211.48,300.87,59.970,1483524904,"201051344000868","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,600288.3,600288.3,18696,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524936,1452505.00
01/04/2017 05:15,2,0.000,ALERT,211.03,300.57,59.996,1483524904,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,908217.6,908217.6,18507,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524938,1452506.00
01/04/2017 05:15,2,0.000,ALERT,211.25,299.67,59.965,1483524904,"201051344000988","219011344069620",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,564487.2,564487.2,18736,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524940,1452507.00
01/04/2017 05:15,2,0.000,ALERT,211.48,299.97,59.970,1483524904,"201051344001025","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,607627.0,607627.0,18751,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524942,1452508.00
01/04/2017 05:15,2,0.000,ALERT,211.48,300.27,59.965,1483524904,"201051344000458","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,608569.7,608569.7,18600,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524944,1452509.00
01/04/2017 05:15,2,0.000,ALERT,211.93,299.97,59.996,1483524904,"201051344000853","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,608272.6,608272.6,18526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524945,1452510.00
01/04/2017 05:15,2,0.000,ALERT,211.93,300.57,59.975,1483524904,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,606413.9,606413.9,18663,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524947,1452511.00
01/04/2017 05:15,2,0.000,ALERT,211.93,300.27,59.986,1483524904,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,603509.1,603509.1,18670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524949,1452512.00
01/04/2017 05:15,2,0.000,ALERT,211.93,301.17,59.970,1483524904,"201051344001145","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,609268.6,609268.6,18526,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524951,1452513.00
01/04/2017 05:15,2,0.000,ALERT,211.70,300.27,59.965,1483524904,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,602154.6,602154.6,18704,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524952,1452514.00
01/04/2017 05:15,2,0.000,ALERT,210.80,299.07,59.991,1483524904,"274151322000088","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,825343.5,825343.5,18498,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524954,1452515.00
01/04/2017 05:15,2,0.000,ALERT,211.70,298.47,59.970,1483524904,"274151322000068","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,715934.5,715934.5,18895,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524956,1452516.00
01/04/2017 05:15,2,0.000,ALERT,211.48,300.87,59.975,1483524904,"201051344001135","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,597855.4,597855.4,18737,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524958,1452517.00
01/04/2017 05:15,2,0.000,ALERT,211.25,301.17,60.012,1483524904,"201051344000594","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,612727.1,612727.1,18645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524960,1452518.00
01/04/2017 05:15,2,0.000,ALERT,211.70,300.27,59.975,1483524904,"201051344001203","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,606032.5,606032.5,18747,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524961,1452519.00
01/04/2017 05:15,2,0.000,ALERT,211.03,299.37,59.991,1483524904,"274151322000054","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,841568.3,841568.3,18584,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524963,1452520.00
01/04/2017 05:15,2,0.000,ALERT,211.93,299.97,59.975,1483524904,"201051344000867","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,599206.0,599206.0,18726,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524965,1452521.00
01/04/2017 05:15,2,0.000,ALERT,211.48,300.57,59.975,1483524904,"201051344001093","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,602886.8,602886.8,18666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483524967,1452522.00
01/04/2017 05:15,2,0.000,ALERT,211.48,300.27,59.981,1483524904,"201051344000900","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,617251.2,617251.2,18453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524969,1452523.00
01/04/2017 05:15,2,0.000,ALERT,211.70,299.67,59.981,1483524904,"201051344000648","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,606155.8,606155.8,18441,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524971,1452524.00
01/04/2017 05:15,2,0.000,ALERT,211.70,301.17,59.991,1483524904,"201051344000569","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,618437.0,618437.0,18379,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524972,1452525.00
01/04/2017 05:15,2,0.000,ALERT,211.70,300.87,59.991,1483524904,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,609489.9,609489.9,18603,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524974,1452526.00
01/04/2017 05:15,2,0.000,ALERT,211.70,300.27,59.981,1483524904,"201051344001158","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,600027.0,600027.0,18663,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524976,1452527.00
01/04/2017 05:15,2,0.000,ALERT,212.16,300.87,59.986,1483524904,"201051344000576","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,609360.1,609360.1,18488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524978,1452528.00
01/04/2017 05:15,2,0.000,ALERT,211.25,298.17,59.975,1483524904,"274151322000087","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,813295.6,813295.6,18753,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483524980,1452529.00
01/04/2017 05:30,2,0.000,ALERT,211.93,300.57,59.975,1483525803,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,608409.1,608409.1,18465,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525805,1452530.00
01/04/2017 05:30,2,0.000,ALERT,211.25,299.67,59.981,1483525803,"274151322000085","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,840334.4,840334.4,18594,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525807,1452531.00
01/04/2017 05:30,2,0.000,ALERT,212.38,300.57,59.975,1483525803,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,598987.6,598987.6,18704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525809,1452532.00
01/04/2017 05:30,2,0.000,ALERT,211.70,300.57,59.981,1483525803,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,601939.1,601939.1,18691,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525811,1452533.00
01/04/2017 05:30,2,0.000,ALERT,211.48,300.57,59.970,1483525803,"201051344000646","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,598831.1,598831.1,18665,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525813,1452534.00
01/04/2017 05:30,2,0.000,ALERT,211.03,299.37,59.965,1483525803,"274151322000052","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,867836.0,867836.0,18346,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525814,1452535.00
01/04/2017 05:30,2,0.000,ALERT,211.70,300.87,59.981,1483525803,"201051344000585","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,609455.7,609455.7,18731,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525816,1452536.00
01/04/2017 05:30,2,0.000,ALERT,211.70,300.87,59.981,1483525803,"201051344001230","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,602017.9,602017.9,18588,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525818,1452537.00
01/04/2017 05:30,2,0.000,ALERT,212.16,301.17,59.996,1483525803,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,594118.3,594118.3,18698,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525820,1452538.00
01/04/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1483525803,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,609277.2,609277.2,18659,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525822,1452539.00
01/04/2017 05:30,2,0.000,ALERT,211.25,299.67,59.981,1483525803,"274151322000094","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,714916.3,714916.3,18994,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525823,1452540.00
01/04/2017 05:30,2,0.000,ALERT,211.70,301.17,59.965,1483525803,"201051344000579","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,617104.1,617104.1,18612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525825,1452541.00
01/04/2017 05:30,2,0.000,ALERT,211.48,301.17,60.002,1483525803,"201051344000890","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,606098.7,606098.7,18722,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525827,1452542.00
01/04/2017 05:30,2,0.000,ALERT,211.93,300.87,60.012,1483525803,"201051344000438","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,607395.1,607395.1,18734,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525829,1452543.00
01/04/2017 05:30,2,0.000,ALERT,211.93,299.97,59.970,1483525803,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,592643.9,592643.9,18842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525831,1452544.00
01/04/2017 05:30,2,0.000,ALERT,211.48,300.87,59.949,1483525803,"274151322000083","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,859270.1,859270.1,18386,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525832,1452545.00
01/04/2017 05:30,2,0.000,ALERT,211.93,299.67,59.975,1483525803,"274151322000076","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,917270.1,917270.1,18461,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525834,1452546.00
01/04/2017 05:30,2,0.000,ALERT,211.48,301.47,59.975,1483525803,"201051344000868","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,600288.3,600288.3,18698,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525836,1452547.00
01/04/2017 05:30,2,0.000,ALERT,211.25,300.87,59.986,1483525803,"274151322000095","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,908217.6,908217.6,18509,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525838,1452548.00
01/04/2017 05:30,2,0.000,ALERT,211.48,300.27,60.002,1483525803,"201051344000988","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,564487.2,564487.2,18738,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525840,1452549.00
01/04/2017 05:30,2,0.000,ALERT,211.48,299.37,59.981,1483525803,"201051344001025","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,607627.0,607627.0,18753,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525841,1452550.00
01/04/2017 05:30,2,0.000,ALERT,211.70,300.57,59.986,1483525803,"201051344000458","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,608569.7,608569.7,18602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525843,1452551.00
01/04/2017 05:30,2,0.000,ALERT,212.16,300.27,60.002,1483525803,"201051344000853","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,608272.6,608272.6,18528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525845,1452552.00
01/04/2017 05:30,2,0.000,ALERT,212.16,300.57,59.975,1483525803,"201051344000685","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,606413.9,606413.9,18665,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525847,1452553.00
01/04/2017 05:30,2,0.000,ALERT,212.16,300.27,59.981,1483525803,"201051344000917","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,603509.1,603509.1,18672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525849,1452554.00
01/04/2017 05:30,2,0.000,ALERT,211.93,300.57,59.975,1483525803,"201051344001145","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,609268.6,609268.6,18528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525850,1452555.00
01/04/2017 05:30,2,0.000,ALERT,211.70,299.67,59.981,1483525803,"201051344000651","219011344069620",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,602154.6,602154.6,18706,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525852,1452556.00
01/04/2017 05:30,2,0.000,ALERT,210.80,299.07,59.981,1483525803,"274151322000088","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,825343.5,825343.5,18500,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525854,1452557.00
01/04/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1483525803,"274151322000068","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,715934.5,715934.5,18897,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525856,1452558.00
01/04/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1483525803,"201051344001135","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,597855.4,597855.4,18739,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525858,1452559.00
01/04/2017 05:30,2,0.000,ALERT,211.03,300.87,59.975,1483525803,"201051344000594","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,612727.1,612727.1,18647,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525859,1452560.00
01/04/2017 05:30,2,0.000,ALERT,211.70,300.27,59.975,1483525803,"201051344001203","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,606032.5,606032.5,18749,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525861,1452561.00
01/04/2017 05:30,2,0.000,ALERT,211.03,299.67,59.949,1483525803,"274151322000054","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,841568.3,841568.3,18586,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525863,1452562.00
01/04/2017 05:30,2,0.000,ALERT,211.93,299.67,59.938,1483525803,"201051344000867","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,599206.0,599206.0,18728,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525865,1452563.00
01/04/2017 05:30,2,0.000,ALERT,211.48,300.27,59.928,1483525803,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,602886.8,602886.8,18668,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525866,1452564.00
01/04/2017 05:30,2,0.000,ALERT,211.25,300.57,59.970,1483525803,"201051344000900","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,617251.2,617251.2,18455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525868,1452565.00
01/04/2017 05:30,2,0.000,ALERT,211.70,299.97,59.965,1483525803,"201051344000648","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,606155.8,606155.8,18443,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525870,1452566.00
01/04/2017 05:30,2,0.000,ALERT,211.70,301.17,59.944,1483525803,"201051344000569","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,618437.0,618437.0,18381,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525872,1452567.00
01/04/2017 05:30,2,0.000,ALERT,211.48,300.57,59.970,1483525803,"201051344000983","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,609489.9,609489.9,18605,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525874,1452568.00
01/04/2017 05:30,2,0.000,ALERT,211.93,300.57,59.965,1483525803,"201051344001158","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,600027.0,600027.0,18665,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525876,1452569.00
01/04/2017 05:30,2,0.000,ALERT,212.16,301.17,59.970,1483525803,"201051344000576","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,609360.1,609360.1,18490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483525878,1452570.00
01/04/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1483525803,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,813295.6,813295.6,18755,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483525879,1452571.00
01/04/2017 05:45,2,0.000,ALERT,211.70,300.27,60.012,1483526703,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,608409.1,608409.1,18467,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526706,1452572.00
01/04/2017 05:45,2,0.000,ALERT,210.80,299.07,60.007,1483526703,"274151322000085","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,840334.4,840334.4,18596,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526708,1452573.00
01/04/2017 05:45,2,0.000,ALERT,211.93,299.97,60.034,1483526703,"201051344000633","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,598987.6,598987.6,18706,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526709,1452574.00
01/04/2017 05:45,2,0.000,ALERT,211.48,300.27,60.034,1483526703,"201051344000469","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,601939.1,601939.1,18693,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526711,1452575.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.27,60.002,1483526703,"201051344000646","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,598831.1,598831.1,18667,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526713,1452576.00
01/04/2017 05:45,2,0.000,ALERT,210.57,300.27,60.012,1483526703,"274151322000052","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,867836.0,867836.0,18348,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526715,1452577.00
01/04/2017 05:45,2,0.000,ALERT,211.48,300.57,60.012,1483526703,"201051344000585","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,609455.7,609455.7,18733,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526717,1452578.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.57,60.023,1483526703,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,602017.9,602017.9,18590,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526718,1452579.00
01/04/2017 05:45,2,0.000,ALERT,211.93,301.17,60.028,1483526703,"201051344000582","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,594118.3,594118.3,18700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483526720,1452580.00
01/04/2017 05:45,2,0.000,ALERT,211.03,300.27,60.007,1483526703,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,609277.2,609277.2,18661,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526722,1452581.00
01/04/2017 05:45,2,0.000,ALERT,210.57,298.47,60.007,1483526703,"274151322000094","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,714916.3,714916.3,18996,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483526724,1452582.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.87,60.018,1483526703,"201051344000579","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,617104.1,617104.1,18614,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526725,1452583.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.57,60.018,1483526703,"201051344000890","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,606098.7,606098.7,18724,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526727,1452584.00
01/04/2017 05:45,2,0.000,ALERT,211.48,299.97,60.007,1483526703,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,607395.1,607395.1,18736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526729,1452585.00
01/04/2017 05:45,2,0.000,ALERT,211.48,299.67,60.018,1483526703,"201051344000417","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,592643.9,592643.9,18844,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526731,1452586.00
01/04/2017 05:45,2,0.000,ALERT,210.80,299.97,60.034,1483526703,"274151322000083","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,859270.1,859270.1,18388,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526733,1452587.00
01/04/2017 05:45,2,0.000,ALERT,211.48,299.07,59.981,1483526703,"274151322000076","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,917270.1,917270.1,18463,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526734,1452588.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.87,60.007,1483526703,"201051344000868","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,600288.3,600288.3,18700,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526736,1452589.00
01/04/2017 05:45,2,0.000,ALERT,210.57,299.97,60.002,1483526703,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,908217.6,908217.6,18511,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526738,1452590.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.27,60.034,1483526703,"201051344000988","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,564487.2,564487.2,18740,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526740,1452591.00
01/04/2017 05:45,2,0.000,ALERT,211.25,299.67,60.007,1483526703,"201051344001025","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,607627.0,607627.0,18755,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526742,1452592.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.27,59.996,1483526703,"201051344000458","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,608569.7,608569.7,18604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526744,1452593.00
01/04/2017 05:45,2,0.000,ALERT,211.70,300.27,59.975,1483526703,"201051344000853","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,608272.6,608272.6,18530,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526745,1452594.00
01/04/2017 05:45,2,0.000,ALERT,211.70,300.27,60.007,1483526703,"201051344000685","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,606413.9,606413.9,18667,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526747,1452595.00
01/04/2017 05:45,2,0.000,ALERT,211.48,299.97,59.996,1483526703,"201051344000917","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,603509.1,603509.1,18674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526749,1452596.00
01/04/2017 05:45,2,0.000,ALERT,211.48,300.27,59.996,1483526703,"201051344001145","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,609268.6,609268.6,18530,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483526751,1452597.00
01/04/2017 05:45,2,0.000,ALERT,211.25,299.67,60.012,1483526703,"201051344000651","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,602154.6,602154.6,18708,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526753,1452598.00
01/04/2017 05:45,2,0.000,ALERT,210.35,298.47,60.002,1483526703,"274151322000088","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,825343.5,825343.5,18502,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526754,1452599.00
01/04/2017 05:45,2,0.000,ALERT,211.48,298.17,60.012,1483526703,"274151322000068","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,715934.5,715934.5,18899,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526756,1452600.00
01/04/2017 05:45,2,0.000,ALERT,211.03,300.27,60.002,1483526703,"201051344001135","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,597855.4,597855.4,18741,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526758,1452601.00
01/04/2017 05:45,2,0.000,ALERT,210.80,300.57,59.991,1483526703,"201051344000594","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,612727.1,612727.1,18649,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526760,1452602.00
01/04/2017 05:45,2,0.000,ALERT,211.03,299.37,59.996,1483526703,"201051344001203","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,606032.5,606032.5,18751,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526762,1452603.00
01/04/2017 05:45,2,0.000,ALERT,210.35,298.47,60.012,1483526703,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,841568.3,841568.3,18588,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483526763,1452604.00
01/04/2017 05:45,2,0.000,ALERT,211.25,299.07,60.002,1483526703,"201051344000867","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,599206.0,599206.0,18730,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526765,1452605.00
01/04/2017 05:45,2,0.000,ALERT,211.03,299.97,59.965,1483526703,"201051344001093","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,602886.8,602886.8,18670,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526767,1452606.00
01/04/2017 05:45,2,0.000,ALERT,211.03,299.67,59.996,1483526703,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,617251.2,617251.2,18457,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526769,1452607.00
01/04/2017 05:45,2,0.000,ALERT,211.25,299.07,59.996,1483526703,"201051344000648","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,606155.8,606155.8,18445,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526771,1452608.00
01/04/2017 05:45,2,0.000,ALERT,211.25,300.27,60.002,1483526703,"201051344000569","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,618437.0,618437.0,18383,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526772,1452609.00
01/04/2017 05:45,2,0.000,ALERT,211.03,299.67,59.986,1483526703,"201051344000983","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,609489.9,609489.9,18607,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526774,1452610.00
01/04/2017 05:45,2,0.000,ALERT,211.25,299.67,59.996,1483526703,"201051344001158","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,600027.0,600027.0,18667,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526776,1452611.00
01/04/2017 05:45,2,0.000,ALERT,211.70,300.27,59.981,1483526703,"201051344000576","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,609360.1,609360.1,18492,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526778,1452612.00
01/04/2017 05:45,2,0.000,ALERT,210.57,297.57,59.975,1483526703,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,813295.6,813295.6,18757,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483526780,1452613.00
01/04/2017 06:00,2,0.000,ALERT,211.03,299.07,59.970,1483527603,"201051344000645","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,608409.1,608409.1,18469,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527605,1452614.00
01/04/2017 06:00,2,0.000,ALERT,209.90,297.87,60.007,1483527603,"274151322000085","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,840334.4,840334.4,18598,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527607,1452615.00
01/04/2017 06:00,2,0.000,ALERT,211.48,299.37,60.002,1483527603,"201051344000633","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,598987.6,598987.6,18708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527609,1452616.00
01/04/2017 06:00,2,0.000,ALERT,210.80,299.37,59.986,1483527603,"201051344000469","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,601939.1,601939.1,18695,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527611,1452617.00
01/04/2017 06:00,2,0.000,ALERT,209.90,298.47,60.002,1483527603,"201051344000646","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,598831.1,598831.1,18669,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527613,1452618.00
01/04/2017 06:00,2,0.000,ALERT,209.44,296.66,59.986,1483527603,"274151322000052","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,867836.0,867836.0,18350,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527614,1452619.00
