ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 06:00,2,0.000,ALERT,209.90,298.77,59.965,1483527603,"201051344000585","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,609455.7,609455.7,18735,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527616,1452620.00
01/04/2017 06:00,2,0.000,ALERT,209.90,299.07,59.996,1483527603,"201051344001230","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,602017.9,602017.9,18592,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527618,1452621.00
01/04/2017 06:00,2,0.000,ALERT,210.35,299.37,59.970,1483527603,"201051344000582","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,594118.3,594118.3,18702,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527620,1452622.00
01/04/2017 06:00,2,0.000,ALERT,209.67,298.47,59.986,1483527603,"201051344000955","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,609277.2,609277.2,18663,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527621,1452623.00
01/04/2017 06:00,2,0.000,ALERT,209.67,296.66,60.018,1483527603,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,714916.3,714916.3,18998,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527623,1452624.00
01/04/2017 06:00,2,0.000,ALERT,210.80,299.97,59.981,1483527603,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,617104.1,617104.1,18616,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527625,1452625.00
01/04/2017 06:00,2,0.000,ALERT,209.90,298.77,59.975,1483527603,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,606098.7,606098.7,18726,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527627,1452626.00
01/04/2017 06:00,2,0.000,ALERT,210.12,298.47,59.970,1483527603,"201051344000438","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,607395.1,607395.1,18738,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527629,1452627.00
01/04/2017 06:00,2,0.000,ALERT,210.12,298.17,59.975,1483527603,"201051344000417","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,592643.9,592643.9,18846,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527631,1452628.00
01/04/2017 06:00,2,0.000,ALERT,209.67,297.87,59.981,1483527603,"274151322000083","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,859270.1,859270.1,18390,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527633,1452629.00
01/04/2017 06:00,2,0.000,ALERT,210.35,297.87,59.970,1483527603,"274151322000076","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,917270.1,917270.1,18465,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527634,1452630.00
01/04/2017 06:00,2,0.000,ALERT,210.57,299.97,59.959,1483527603,"201051344000868","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,600288.3,600288.3,18702,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527636,1452631.00
01/04/2017 06:00,2,0.000,ALERT,209.44,297.87,59.970,1483527603,"274151322000095","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,908217.6,908217.6,18513,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527638,1452632.00
01/04/2017 06:00,2,0.000,ALERT,210.35,298.77,59.981,1483527603,"201051344000988","219011344069620",0.00,-8.50,0,295.16,301.77,0.0,0.0,0.000,564487.2,564487.2,18742,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527640,1452633.00
01/04/2017 06:00,2,0.000,ALERT,209.67,297.57,59.975,1483527603,"201051344001025","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,607627.0,607627.0,18757,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527642,1452634.00
01/04/2017 06:00,2,0.000,ALERT,210.80,299.37,59.965,1483527603,"201051344000458","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,608569.7,608569.7,18606,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527643,1452635.00
01/04/2017 06:00,2,0.000,ALERT,211.25,299.07,59.975,1483527603,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,608272.6,608272.6,18532,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527645,1452636.00
01/04/2017 06:00,2,0.000,ALERT,210.35,298.77,59.970,1483527603,"201051344000685","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,606413.9,606413.9,18669,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527647,1452637.00
01/04/2017 06:00,2,0.000,ALERT,209.90,297.87,59.970,1483527603,"201051344000917","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,603509.1,603509.1,18676,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527649,1452638.00
01/04/2017 06:00,2,0.000,ALERT,210.12,298.47,59.970,1483527603,"201051344001145","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,609268.6,609268.6,18532,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527651,1452639.00
01/04/2017 06:00,2,0.000,ALERT,209.90,297.57,59.975,1483527603,"201051344000651","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,602154.6,602154.6,18710,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527652,1452640.00
01/04/2017 06:00,2,0.000,ALERT,209.22,296.66,59.965,1483527603,"274151322000088","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,825343.5,825343.5,18504,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527654,1452641.00
01/04/2017 06:00,2,0.000,ALERT,210.12,296.36,59.959,1483527603,"274151322000068","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,715934.5,715934.5,18901,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527656,1452642.00
01/04/2017 06:00,2,0.000,ALERT,209.67,298.77,59.965,1483527603,"201051344001135","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,597855.4,597855.4,18743,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527658,1452643.00
01/04/2017 06:00,2,0.000,ALERT,210.35,299.67,59.959,1483527603,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,612727.1,612727.1,18651,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527659,1452644.00
01/04/2017 06:00,2,0.000,ALERT,209.90,298.17,59.959,1483527603,"201051344001203","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,606032.5,606032.5,18753,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527661,1452645.00
01/04/2017 06:00,2,0.000,ALERT,209.44,297.57,59.949,1483527603,"274151322000054","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,841568.3,841568.3,18590,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527663,1452646.00
01/04/2017 06:00,2,0.000,ALERT,211.03,298.47,59.965,1483527603,"201051344000867","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,599206.0,599206.0,18732,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527665,1452647.00
01/04/2017 06:00,2,0.000,ALERT,209.67,298.17,59.965,1483527603,"201051344001093","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,602886.8,602886.8,18672,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527667,1452648.00
01/04/2017 06:00,2,0.000,ALERT,210.57,299.07,59.965,1483527603,"201051344000900","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,617251.2,617251.2,18459,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527669,1452649.00
01/04/2017 06:00,2,0.000,ALERT,210.57,298.17,59.965,1483527603,"201051344000648","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,606155.8,606155.8,18447,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527670,1452650.00
01/04/2017 06:00,2,0.000,ALERT,210.80,299.97,60.002,1483527603,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,618437.0,618437.0,18385,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527672,1452651.00
01/04/2017 06:00,2,0.000,ALERT,210.80,299.67,59.965,1483527603,"201051344000983","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,609489.9,609489.9,18609,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527674,1452652.00
01/04/2017 06:00,2,0.000,ALERT,211.03,299.37,59.996,1483527603,"201051344001158","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,600027.0,600027.0,18669,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483527676,1452653.00
01/04/2017 06:00,2,0.000,ALERT,211.25,300.27,59.975,1483527603,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,609360.1,609360.1,18494,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527678,1452654.00
01/04/2017 06:00,2,0.000,ALERT,209.67,296.06,59.922,1483527603,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,813295.6,813295.6,18759,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483527679,1452655.00
01/04/2017 06:15,2,0.000,ALERT,211.93,300.27,59.970,1483528503,"201051344000645","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,608409.1,608409.1,18471,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528505,1452656.00
01/04/2017 06:15,2,0.000,ALERT,210.57,298.47,59.965,1483528503,"274151322000085","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,840334.4,840334.4,18600,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528507,1452657.00
01/04/2017 06:15,2,0.000,ALERT,212.16,299.97,59.965,1483528503,"201051344000633","219011344069620",0.00,-9.00,0,295.76,302.98,0.0,0.0,0.000,598987.6,598987.6,18710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528509,1452658.00
01/04/2017 06:15,2,0.000,ALERT,211.70,300.27,59.959,1483528503,"201051344000469","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,601939.1,601939.1,18697,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528511,1452659.00
01/04/2017 06:15,2,0.000,ALERT,210.80,299.97,60.012,1483528503,"201051344000646","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,598831.1,598831.1,18671,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528513,1452660.00
01/04/2017 06:15,2,0.000,ALERT,210.12,298.77,59.954,1483528503,"274151322000052","219011344069620",0.00,-9.00,0,295.16,300.87,0.0,0.0,0.000,867836.0,867836.0,18352,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528514,1452661.00
01/04/2017 06:15,2,0.000,ALERT,210.80,299.67,59.970,1483528503,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,609455.7,609455.7,18737,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528516,1452662.00
01/04/2017 06:15,2,0.000,ALERT,210.80,299.97,59.965,1483528503,"201051344001230","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,602017.9,602017.9,18594,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528518,1452663.00
01/04/2017 06:15,2,0.000,ALERT,211.48,300.57,59.981,1483528503,"201051344000582","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,594118.3,594118.3,18704,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528520,1452664.00
01/04/2017 06:15,2,0.000,ALERT,210.57,299.67,59.975,1483528503,"201051344000955","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,609277.2,609277.2,18665,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528522,1452665.00
01/04/2017 06:15,2,0.000,ALERT,210.35,297.87,59.965,1483528503,"274151322000094","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,714916.3,714916.3,19000,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528523,1452666.00
01/04/2017 06:15,2,0.000,ALERT,211.48,301.17,59.922,1483528503,"201051344000579","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,617104.1,617104.1,18618,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528525,1452667.00
01/04/2017 06:15,2,0.000,ALERT,210.80,299.97,59.965,1483528503,"201051344000890","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,606098.7,606098.7,18728,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528527,1452668.00
01/04/2017 06:15,2,0.000,ALERT,211.03,299.67,59.970,1483528503,"201051344000438","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,607395.1,607395.1,18740,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528529,1452669.00
01/04/2017 06:15,2,0.000,ALERT,211.25,299.37,59.954,1483528503,"201051344000417","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,592643.9,592643.9,18848,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528530,1452670.00
01/04/2017 06:15,2,0.000,ALERT,210.35,298.77,59.965,1483528503,"274151322000083","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,859270.1,859270.1,18392,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528532,1452671.00
01/04/2017 06:15,2,0.000,ALERT,211.03,298.47,59.954,1483528503,"274151322000076","219011344069620",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,917270.1,917270.1,18467,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528534,1452672.00
01/04/2017 06:15,2,0.000,ALERT,211.25,300.87,59.996,1483528503,"201051344000868","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,600288.3,600288.3,18704,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528536,1452673.00
01/04/2017 06:15,2,0.000,ALERT,210.35,299.37,59.954,1483528503,"274151322000095","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,908217.6,908217.6,18515,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528538,1452674.00
01/04/2017 06:15,2,0.000,ALERT,211.25,300.27,59.965,1483528503,"201051344000988","219011344069620",0.00,-8.50,0,294.56,302.98,0.0,0.0,0.000,564487.2,564487.2,18744,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528539,1452675.00
01/04/2017 06:15,2,0.000,ALERT,210.80,298.77,59.965,1483528503,"201051344001025","219011344069620",0.00,-10.00,0,295.46,302.37,0.0,0.0,0.000,607627.0,607627.0,18759,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528541,1452676.00
01/04/2017 06:15,2,0.000,ALERT,211.25,300.57,59.959,1483528503,"201051344000458","219011344069620",0.00,-7.00,0,296.96,303.88,0.0,0.0,0.000,608569.7,608569.7,18608,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528543,1452677.00
01/04/2017 06:15,2,0.000,ALERT,211.93,300.27,59.959,1483528503,"201051344000853","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,608272.6,608272.6,18534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528545,1452678.00
01/04/2017 06:15,2,0.000,ALERT,211.48,299.97,59.970,1483528503,"201051344000685","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,606413.9,606413.9,18671,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528547,1452679.00
01/04/2017 06:15,2,0.000,ALERT,211.25,299.37,59.965,1483528503,"201051344000917","219011344069620",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,603509.1,603509.1,18678,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528549,1452680.00
01/04/2017 06:15,2,0.000,ALERT,211.25,299.97,59.954,1483528503,"201051344001145","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,609268.6,609268.6,18534,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528550,1452681.00
01/04/2017 06:15,2,0.000,ALERT,211.03,299.07,59.959,1483528503,"201051344000651","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,602154.6,602154.6,18712,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528552,1452682.00
01/04/2017 06:15,2,0.000,ALERT,210.12,298.17,59.949,1483528503,"274151322000088","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,825343.5,825343.5,18506,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528554,1452683.00
01/04/2017 06:15,2,0.000,ALERT,210.80,297.87,59.949,1483528503,"274151322000068","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,715934.5,715934.5,18903,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528556,1452684.00
01/04/2017 06:15,2,0.000,ALERT,210.57,299.67,59.986,1483528503,"201051344001135","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,597855.4,597855.4,18745,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528558,1452685.00
01/04/2017 06:15,2,0.000,ALERT,211.03,300.87,59.959,1483528503,"201051344000594","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,612727.1,612727.1,18653,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528559,1452686.00
01/04/2017 06:15,2,0.000,ALERT,210.80,299.07,59.954,1483528503,"201051344001203","219011344069620",0.00,-10.00,0,296.36,303.58,0.0,0.0,0.000,606032.5,606032.5,18755,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528561,1452687.00
01/04/2017 06:15,2,0.000,ALERT,210.12,299.07,59.954,1483528503,"274151322000054","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,841568.3,841568.3,18592,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528563,1452688.00
01/04/2017 06:15,2,0.000,ALERT,211.70,299.97,59.959,1483528503,"201051344000867","219011344069620",0.00,-8.50,0,296.06,303.58,0.0,0.0,0.000,599206.0,599206.0,18734,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528565,1452689.00
01/04/2017 06:15,2,0.000,ALERT,210.80,299.37,59.954,1483528503,"201051344001093","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,602886.8,602886.8,18674,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528566,1452690.00
01/04/2017 06:15,2,0.000,ALERT,211.25,300.27,59.965,1483528503,"201051344000900","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,617251.2,617251.2,18461,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528568,1452691.00
01/04/2017 06:15,2,0.000,ALERT,211.25,299.37,59.949,1483528503,"201051344000648","219011344069620",0.00,-11.00,0,296.36,303.28,0.0,0.0,0.000,606155.8,606155.8,18449,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528570,1452692.00
01/04/2017 06:15,2,0.000,ALERT,211.48,300.57,59.959,1483528503,"201051344000569","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,618437.0,618437.0,18387,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528572,1452693.00
01/04/2017 06:15,2,0.000,ALERT,211.25,300.27,59.959,1483528503,"201051344000983","219011344069620",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,609489.9,609489.9,18611,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528574,1452694.00
01/04/2017 06:15,2,0.000,ALERT,211.70,299.97,59.975,1483528503,"201051344001158","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,600027.0,600027.0,18671,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528575,1452695.00
01/04/2017 06:15,2,0.000,ALERT,211.70,300.57,59.991,1483528503,"201051344000576","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,609360.1,609360.1,18496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483528577,1452696.00
01/04/2017 06:15,2,0.000,ALERT,210.35,297.26,59.954,1483528503,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,813295.6,813295.6,18761,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483528579,1452697.00
01/04/2017 06:30,2,0.000,ALERT,211.93,300.27,60.012,1483529403,"201051344000645","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,608409.1,608409.1,18473,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529405,1452698.00
01/04/2017 06:30,2,0.000,ALERT,210.35,298.17,60.002,1483529403,"274151322000085","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,840334.4,840334.4,18602,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529407,1452699.00
01/04/2017 06:30,2,0.000,ALERT,212.16,300.27,60.039,1483529403,"201051344000633","219011344069620",0.00,-10.00,0,294.56,301.77,0.0,0.0,0.000,598987.6,598987.6,18712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529409,1452700.00
01/04/2017 06:30,2,0.000,ALERT,211.48,300.27,59.996,1483529403,"201051344000469","219011344069620",0.00,-11.00,0,295.16,302.07,0.0,0.0,0.000,601939.1,601939.1,18699,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529410,1452701.00
01/04/2017 06:30,2,0.000,ALERT,210.35,298.77,60.012,1483529403,"201051344000646","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,598831.1,598831.1,18673,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529412,1452702.00
01/04/2017 06:30,2,0.000,ALERT,210.12,299.07,60.002,1483529403,"274151322000052","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,867836.0,867836.0,18354,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529414,1452703.00
01/04/2017 06:30,2,0.000,ALERT,210.57,298.77,59.996,1483529403,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,609455.7,609455.7,18739,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529416,1452704.00
01/04/2017 06:30,2,0.000,ALERT,210.57,299.07,59.996,1483529403,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,602017.9,602017.9,18596,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529417,1452705.00
01/04/2017 06:30,2,0.000,ALERT,211.03,299.67,60.002,1483529403,"201051344000582","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,594118.3,594118.3,18706,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529419,1452706.00
01/04/2017 06:30,2,0.000,ALERT,210.12,298.77,60.002,1483529403,"201051344000955","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,609277.2,609277.2,18667,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529421,1452707.00
01/04/2017 06:30,2,0.000,ALERT,210.12,297.26,60.023,1483529403,"274151322000094","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,714916.3,714916.3,19002,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529423,1452708.00
01/04/2017 06:30,2,0.000,ALERT,211.48,300.87,59.986,1483529403,"201051344000579","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,617104.1,617104.1,18620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529425,1452709.00
01/04/2017 06:30,2,0.000,ALERT,210.35,299.07,59.991,1483529403,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,606098.7,606098.7,18730,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529426,1452710.00
01/04/2017 06:30,2,0.000,ALERT,210.57,298.77,60.007,1483529403,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,607395.1,607395.1,18742,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529428,1452711.00
01/04/2017 06:30,2,0.000,ALERT,211.03,298.77,60.002,1483529403,"201051344000417","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,592643.9,592643.9,18850,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529430,1452712.00
01/04/2017 06:30,2,0.000,ALERT,210.35,298.77,60.012,1483529403,"274151322000083","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,859270.1,859270.1,18394,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529432,1452713.00
01/04/2017 06:30,2,0.000,ALERT,211.03,298.17,59.986,1483529403,"274151322000076","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,917270.1,917270.1,18469,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529434,1452714.00
01/04/2017 06:30,2,0.000,ALERT,211.25,300.87,59.986,1483529403,"201051344000868","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,600288.3,600288.3,18706,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529436,1452715.00
01/04/2017 06:30,2,0.000,ALERT,210.35,299.07,59.991,1483529403,"274151322000095","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,908217.6,908217.6,18517,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529438,1452716.00
01/04/2017 06:30,2,0.000,ALERT,211.25,299.97,60.034,1483529403,"201051344000988","219011344069620",0.00,-8.50,0,293.66,301.77,0.0,0.0,0.000,564487.2,564487.2,18746,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529439,1452717.00
01/04/2017 06:30,2,0.000,ALERT,210.35,297.57,60.023,1483529403,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,607627.0,607627.0,18761,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529441,1452718.00
01/04/2017 06:30,2,0.000,ALERT,211.25,300.27,59.991,1483529403,"201051344000458","219011344069620",0.00,-7.00,0,296.06,302.98,0.0,0.0,0.000,608569.7,608569.7,18610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529443,1452719.00
01/04/2017 06:30,2,0.000,ALERT,211.93,300.27,59.991,1483529403,"201051344000853","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,608272.6,608272.6,18536,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529445,1452720.00
01/04/2017 06:30,2,0.000,ALERT,210.80,298.47,59.959,1483529403,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,606413.9,606413.9,18673,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529446,1452721.00
01/04/2017 06:30,2,0.000,ALERT,210.80,298.47,59.965,1483529403,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,603509.1,603509.1,18680,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529448,1452722.00
01/04/2017 06:30,2,0.000,ALERT,210.80,298.77,59.975,1483529403,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,609268.6,609268.6,18536,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529450,1452723.00
01/04/2017 06:30,2,0.000,ALERT,210.35,297.57,59.986,1483529403,"201051344000651","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,602154.6,602154.6,18714,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529452,1452724.00
01/04/2017 06:30,2,0.000,ALERT,209.90,297.87,59.991,1483529403,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,825343.5,825343.5,18508,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529454,1452725.00
01/04/2017 06:30,2,0.000,ALERT,210.80,297.26,59.975,1483529403,"274151322000068","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,715934.5,715934.5,18905,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529456,1452726.00
01/04/2017 06:30,2,0.000,ALERT,210.12,298.47,59.986,1483529403,"201051344001135","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,597855.4,597855.4,18747,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529458,1452727.00
01/04/2017 06:30,2,0.000,ALERT,210.80,300.57,59.991,1483529403,"201051344000594","219011344069620",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,612727.1,612727.1,18655,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529459,1452728.00
01/04/2017 06:30,2,0.000,ALERT,210.57,298.17,59.975,1483529403,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,606032.5,606032.5,18757,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529461,1452729.00
01/04/2017 06:30,2,0.000,ALERT,209.90,297.57,59.975,1483529403,"274151322000054","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,841568.3,841568.3,18594,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529463,1452730.00
01/04/2017 06:30,2,0.000,ALERT,211.70,299.67,59.996,1483529403,"201051344000867","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,599206.0,599206.0,18736,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529465,1452731.00
01/04/2017 06:30,2,0.000,ALERT,210.35,298.47,59.981,1483529403,"201051344001093","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,602886.8,602886.8,18676,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529467,1452732.00
01/04/2017 06:30,2,0.000,ALERT,211.25,299.97,59.975,1483529403,"201051344000900","219011344069620",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,617251.2,617251.2,18463,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529469,1452733.00
01/04/2017 06:30,2,0.000,ALERT,211.25,299.37,59.944,1483529403,"201051344000648","219011344069620",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,606155.8,606155.8,18451,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529470,1452734.00
01/04/2017 06:30,2,0.000,ALERT,211.25,300.57,59.975,1483529403,"201051344000569","219011344069620",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,618437.0,618437.0,18389,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483529472,1452735.00
01/04/2017 06:30,2,0.000,ALERT,211.25,299.97,59.981,1483529403,"201051344000983","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,609489.9,609489.9,18613,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529474,1452736.00
01/04/2017 06:30,2,0.000,ALERT,211.48,299.97,59.970,1483529403,"201051344001158","219011344069620",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,600027.0,600027.0,18673,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529476,1452737.00
01/04/2017 06:30,2,0.000,ALERT,211.70,300.57,59.975,1483529403,"201051344000576","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,609360.1,609360.1,18498,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529478,1452738.00
01/04/2017 06:30,2,0.000,ALERT,210.35,296.36,59.970,1483529403,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,813295.6,813295.6,18763,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483529479,1452739.00
01/04/2017 06:45,2,0.000,ALERT,211.03,298.47,60.012,1483530304,"201051344000645","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,608409.1,608409.1,18475,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530306,1452740.00
01/04/2017 06:45,2,0.000,ALERT,209.44,296.06,60.034,1483530304,"274151322000085","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,840334.4,840334.4,18604,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530307,1452741.00
01/04/2017 06:45,2,0.000,ALERT,211.03,298.17,60.002,1483530304,"201051344000633","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,598987.6,598987.6,18714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530309,1452742.00
01/04/2017 06:45,2,0.000,ALERT,210.80,298.47,60.007,1483530304,"201051344000469","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,601939.1,601939.1,18701,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530311,1452743.00
01/04/2017 06:45,2,0.000,ALERT,209.67,298.17,60.002,1483530304,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,598831.1,598831.1,18675,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530313,1452744.00
01/04/2017 06:45,2,0.000,ALERT,209.22,297.26,60.018,1483530304,"274151322000052","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,867836.0,867836.0,18356,0,0,0,L,1151911521,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530315,1452745.00
01/04/2017 06:45,2,0.000,ALERT,210.12,298.17,60.012,1483530304,"201051344000585","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,609455.7,609455.7,18741,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530316,1452746.00
01/04/2017 06:45,2,0.000,ALERT,209.90,298.47,60.007,1483530304,"201051344001230","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,602017.9,602017.9,18598,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530318,1452747.00
01/04/2017 06:45,2,0.000,ALERT,210.35,298.77,60.028,1483530304,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,594118.3,594118.3,18708,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530320,1452748.00
01/04/2017 06:45,2,0.000,ALERT,209.44,297.87,60.018,1483530304,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,609277.2,609277.2,18669,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530322,1452749.00
01/04/2017 06:45,2,0.000,ALERT,209.44,296.36,60.018,1483530304,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,714916.3,714916.3,19004,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530324,1452750.00
01/04/2017 06:45,2,0.000,ALERT,210.57,299.07,60.039,1483530304,"201051344000579","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,617104.1,617104.1,18622,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530325,1452751.00
01/04/2017 06:45,2,0.000,ALERT,209.67,298.17,60.034,1483530304,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,606098.7,606098.7,18732,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530327,1452752.00
01/04/2017 06:45,2,0.000,ALERT,209.90,297.57,60.007,1483530304,"201051344000438","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,607395.1,607395.1,18744,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530329,1452753.00
01/04/2017 06:45,2,0.000,ALERT,210.12,297.57,60.018,1483530304,"201051344000417","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,592643.9,592643.9,18852,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530331,1452754.00
01/04/2017 06:45,2,0.000,ALERT,209.67,297.26,60.007,1483530304,"274151322000083","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,859270.1,859270.1,18396,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530333,1452755.00
01/04/2017 06:45,2,0.000,ALERT,210.35,296.96,60.028,1483530304,"274151322000076","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,917270.1,917270.1,18471,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530335,1452756.00
01/04/2017 06:45,2,0.000,ALERT,210.57,299.07,60.012,1483530304,"201051344000868","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,600288.3,600288.3,18708,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530336,1452757.00
01/04/2017 06:45,2,0.000,ALERT,209.44,297.87,60.002,1483530304,"274151322000095","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,908217.6,908217.6,18519,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530338,1452758.00
01/04/2017 06:45,2,0.000,ALERT,210.35,298.47,60.012,1483530304,"201051344000988","219011344069620",0.00,-9.00,0,294.56,301.47,0.0,0.0,0.000,564487.2,564487.2,18748,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530340,1452759.00
01/04/2017 06:45,2,0.000,ALERT,209.67,296.96,60.018,1483530304,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,607627.0,607627.0,18763,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530342,1452760.00
01/04/2017 06:45,2,0.000,ALERT,210.57,298.77,60.018,1483530304,"201051344000458","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,608569.7,608569.7,18612,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530344,1452761.00
01/04/2017 06:45,2,0.000,ALERT,211.03,298.47,60.018,1483530304,"201051344000853","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,608272.6,608272.6,18538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530345,1452762.00
01/04/2017 06:45,2,0.000,ALERT,210.12,297.87,60.023,1483530304,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,606413.9,606413.9,18675,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530347,1452763.00
