ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 06:45,2,0.000,ALERT,210.12,297.57,59.981,1483530304,"201051344000917","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,603509.1,603509.1,18682,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530349,1452764.00
01/04/2017 06:45,2,0.000,ALERT,210.12,298.17,60.012,1483530304,"201051344001145","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,609268.6,609268.6,18538,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530351,1452765.00
01/04/2017 06:45,2,0.000,ALERT,209.67,296.96,60.012,1483530304,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,602154.6,602154.6,18716,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530352,1452766.00
01/04/2017 06:45,2,0.000,ALERT,209.22,295.76,60.002,1483530304,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,825343.5,825343.5,18510,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530354,1452767.00
01/04/2017 06:45,2,0.000,ALERT,210.12,295.76,60.012,1483530304,"274151322000068","219011344069620",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,715934.5,715934.5,18907,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530356,1452768.00
01/04/2017 06:45,2,0.000,ALERT,209.44,297.87,60.012,1483530304,"201051344001135","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,597855.4,597855.4,18749,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530358,1452769.00
01/04/2017 06:45,2,0.000,ALERT,210.12,299.07,59.986,1483530304,"201051344000594","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,612727.1,612727.1,18657,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530360,1452770.00
01/04/2017 06:45,2,0.000,ALERT,209.90,297.26,60.018,1483530304,"201051344001203","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,606032.5,606032.5,18759,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530361,1452771.00
01/04/2017 06:45,2,0.000,ALERT,209.44,296.96,60.023,1483530304,"274151322000054","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,841568.3,841568.3,18596,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530363,1452772.00
01/04/2017 06:45,2,0.000,ALERT,211.03,298.17,59.981,1483530304,"201051344000867","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,599206.0,599206.0,18738,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530365,1452773.00
01/04/2017 06:45,2,0.000,ALERT,209.67,298.17,60.044,1483530304,"201051344001093","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,602886.8,602886.8,18678,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530367,1452774.00
01/04/2017 06:45,2,0.000,ALERT,210.57,298.47,60.018,1483530304,"201051344000900","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,617251.2,617251.2,18465,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530369,1452775.00
01/04/2017 06:45,2,0.000,ALERT,210.80,297.87,60.002,1483530304,"201051344000648","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,606155.8,606155.8,18453,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530370,1452776.00
01/04/2017 06:45,2,0.000,ALERT,210.57,299.07,59.996,1483530304,"201051344000569","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,618437.0,618437.0,18391,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530372,1452777.00
01/04/2017 06:45,2,0.000,ALERT,210.57,298.77,60.002,1483530304,"201051344000983","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,609489.9,609489.9,18615,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530374,1452778.00
01/04/2017 06:45,2,0.000,ALERT,210.80,298.47,59.996,1483530304,"201051344001158","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,600027.0,600027.0,18675,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530376,1452779.00
01/04/2017 06:45,2,0.000,ALERT,211.25,299.37,60.007,1483530304,"201051344000576","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,609360.1,609360.1,18500,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483530378,1452780.00
01/04/2017 06:45,2,0.000,ALERT,209.67,295.46,59.996,1483530304,"274151322000087","219011344069620",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,813295.6,813295.6,18765,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483530379,1452781.00
01/04/2017 07:00,2,0.000,ALERT,211.93,300.27,59.970,1483531203,"201051344000645","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,608409.1,608409.1,18477,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531205,1452782.00
01/04/2017 07:00,2,0.000,ALERT,210.80,298.77,59.975,1483531203,"274151322000085","219011344069620",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,840334.4,840334.4,18606,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531207,1452783.00
01/04/2017 07:00,2,0.000,ALERT,211.93,299.97,59.965,1483531203,"201051344000633","219011344069620",0.00,-10.00,0,294.56,301.47,0.0,0.0,0.000,598987.6,598987.6,18716,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531209,1452784.00
01/04/2017 07:00,2,0.000,ALERT,211.48,300.27,59.965,1483531203,"201051344000469","219011344069620",0.00,-11.00,0,295.46,301.77,0.0,0.0,0.000,601939.1,601939.1,18703,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531211,1452785.00
01/04/2017 07:00,2,0.000,ALERT,210.80,299.67,59.949,1483531203,"201051344000646","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,598831.1,598831.1,18677,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531212,1452786.00
01/04/2017 07:00,2,0.000,ALERT,210.35,298.47,59.949,1483531203,"274151322000052","219011344069620",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,867836.0,867836.0,18358,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531214,1452787.00
01/04/2017 07:00,2,0.000,ALERT,210.80,299.97,59.959,1483531203,"201051344000585","219011344069620",0.00,-9.00,0,295.16,302.37,0.0,0.0,0.000,609455.7,609455.7,18743,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531216,1452788.00
01/04/2017 07:00,2,0.000,ALERT,210.80,299.97,59.996,1483531203,"201051344001230","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,602017.9,602017.9,18600,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531218,1452789.00
01/04/2017 07:00,2,0.000,ALERT,211.48,300.57,59.928,1483531203,"201051344000582","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,594118.3,594118.3,18710,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531220,1452790.00
01/04/2017 07:00,2,0.000,ALERT,210.35,299.67,59.975,1483531203,"201051344000955","219011344069620",0.00,-9.00,0,295.46,302.07,0.0,0.0,0.000,609277.2,609277.2,18671,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531221,1452791.00
01/04/2017 07:00,2,0.000,ALERT,210.80,298.77,59.954,1483531203,"274151322000094","219011344069620",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,714916.3,714916.3,19006,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531223,1452792.00
01/04/2017 07:00,2,0.000,ALERT,211.48,300.87,59.991,1483531203,"201051344000579","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,617104.1,617104.1,18624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531225,1452793.00
01/04/2017 07:00,2,0.000,ALERT,210.57,299.97,59.981,1483531203,"201051344000890","219011344069620",0.00,-9.00,0,295.46,302.98,0.0,0.0,0.000,606098.7,606098.7,18734,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531227,1452794.00
01/04/2017 07:00,2,0.000,ALERT,210.80,299.67,59.965,1483531203,"201051344000438","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,607395.1,607395.1,18746,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531229,1452795.00
01/04/2017 07:00,2,0.000,ALERT,211.03,299.37,59.954,1483531203,"201051344000417","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,592643.9,592643.9,18854,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531230,1452796.00
01/04/2017 07:00,2,0.000,ALERT,210.57,299.67,59.954,1483531203,"274151322000083","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,859270.1,859270.1,18398,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531232,1452797.00
01/04/2017 07:00,2,0.000,ALERT,211.25,298.77,59.949,1483531203,"274151322000076","219011344069620",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,917270.1,917270.1,18473,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531234,1452798.00
01/04/2017 07:00,2,0.000,ALERT,211.25,300.57,59.944,1483531203,"201051344000868","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,600288.3,600288.3,18710,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531236,1452799.00
01/04/2017 07:00,2,0.000,ALERT,210.57,299.67,59.912,1483531203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,908217.6,908217.6,18521,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531238,1452800.00
01/04/2017 07:00,2,0.000,ALERT,211.25,299.97,59.944,1483531203,"201051344000988","219011344069620",0.00,-9.00,0,293.66,301.47,0.0,0.0,0.000,564487.2,564487.2,18750,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531239,1452801.00
01/04/2017 07:00,2,0.000,ALERT,210.57,298.77,59.965,1483531203,"201051344001025","219011344069620",0.00,-11.00,0,294.86,302.07,0.0,0.0,0.000,607627.0,607627.0,18765,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531241,1452802.00
01/04/2017 07:00,2,0.000,ALERT,211.25,299.97,59.907,1483531203,"201051344000458","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,608569.7,608569.7,18614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531243,1452803.00
01/04/2017 07:00,2,0.000,ALERT,211.93,299.97,59.965,1483531203,"201051344000853","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,608272.6,608272.6,18540,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531245,1452804.00
01/04/2017 07:00,2,0.000,ALERT,211.03,299.37,59.959,1483531203,"201051344000685","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,606413.9,606413.9,18677,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531247,1452805.00
01/04/2017 07:00,2,0.000,ALERT,211.03,299.07,59.944,1483531203,"201051344000917","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,603509.1,603509.1,18684,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531249,1452806.00
01/04/2017 07:00,2,0.000,ALERT,211.03,299.67,59.938,1483531203,"201051344001145","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,609268.6,609268.6,18540,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531250,1452807.00
01/04/2017 07:00,2,0.000,ALERT,210.57,298.77,59.944,1483531203,"201051344000651","219011344069620",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,602154.6,602154.6,18718,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531252,1452808.00
01/04/2017 07:00,2,0.000,ALERT,210.35,298.77,59.944,1483531203,"274151322000088","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,825343.5,825343.5,18512,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531254,1452809.00
01/04/2017 07:00,2,0.000,ALERT,211.25,298.17,59.933,1483531203,"274151322000068","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,715934.5,715934.5,18909,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531256,1452810.00
01/04/2017 07:00,2,0.000,ALERT,210.35,299.37,59.938,1483531203,"201051344001135","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,597855.4,597855.4,18751,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531258,1452811.00
01/04/2017 07:00,2,0.000,ALERT,210.80,300.27,59.933,1483531203,"201051344000594","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,612727.1,612727.1,18659,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531260,1452812.00
01/04/2017 07:00,2,0.000,ALERT,211.03,299.37,59.959,1483531203,"201051344001203","219011344069620",0.00,-11.00,0,295.76,303.28,0.0,0.0,0.000,606032.5,606032.5,18761,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531261,1452813.00
01/04/2017 07:00,2,0.000,ALERT,210.35,299.37,59.912,1483531203,"274151322000054","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,841568.3,841568.3,18598,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531263,1452814.00
01/04/2017 07:00,2,0.000,ALERT,211.48,299.37,59.922,1483531203,"201051344000867","219011344069620",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,599206.0,599206.0,18740,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531265,1452815.00
01/04/2017 07:00,2,0.000,ALERT,210.80,299.67,59.959,1483531203,"201051344001093","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,602886.8,602886.8,18680,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531267,1452816.00
01/04/2017 07:00,2,0.000,ALERT,211.25,299.97,59.970,1483531203,"201051344000900","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,617251.2,617251.2,18467,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531269,1452817.00
01/04/2017 07:00,2,0.000,ALERT,211.48,299.07,59.938,1483531203,"201051344000648","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,606155.8,606155.8,18455,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483531270,1452818.00
01/04/2017 07:00,2,0.000,ALERT,211.25,300.57,59.970,1483531203,"201051344000569","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,618437.0,618437.0,18393,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531272,1452819.00
01/04/2017 07:00,2,0.000,ALERT,211.25,299.97,59.922,1483531203,"201051344000983","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,609489.9,609489.9,18617,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531274,1452820.00
01/04/2017 07:00,2,0.000,ALERT,211.25,299.67,59.922,1483531203,"201051344001158","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,600027.0,600027.0,18677,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531276,1452821.00
01/04/2017 07:00,2,0.000,ALERT,211.70,300.27,59.944,1483531203,"201051344000576","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,609360.1,609360.1,18502,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531278,1452822.00
01/04/2017 07:00,2,0.000,ALERT,210.80,297.87,59.933,1483531203,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,813295.6,813295.6,18767,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483531279,1452823.00
01/04/2017 07:15,2,0.000,ALERT,211.48,299.37,59.959,1483532103,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,608409.1,608409.1,18479,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532105,1452824.00
01/04/2017 07:15,2,0.000,ALERT,210.57,298.77,59.954,1483532103,"274151322000085","219011344069620",0.00,-9.00,0,296.36,303.88,0.0,0.0,0.000,840334.4,840334.4,18608,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532107,1452825.00
01/04/2017 07:15,2,0.000,ALERT,211.93,299.67,59.933,1483532103,"201051344000633","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,598987.6,598987.6,18718,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532109,1452826.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.37,59.954,1483532103,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,601939.1,601939.1,18705,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532111,1452827.00
01/04/2017 07:15,2,0.000,ALERT,210.57,299.07,59.959,1483532103,"201051344000646","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,598831.1,598831.1,18679,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532112,1452828.00
01/04/2017 07:15,2,0.000,ALERT,210.12,299.67,59.959,1483532103,"274151322000052","219011344069620",0.00,-10.00,0,296.36,303.88,0.0,0.0,0.000,867836.0,867836.0,18360,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532114,1452829.00
01/04/2017 07:15,2,0.000,ALERT,210.80,299.67,59.954,1483532103,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,609455.7,609455.7,18745,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532116,1452830.00
01/04/2017 07:15,2,0.000,ALERT,210.80,299.97,59.949,1483532103,"201051344001230","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,602017.9,602017.9,18602,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532118,1452831.00
01/04/2017 07:15,2,0.000,ALERT,211.25,300.27,59.954,1483532103,"201051344000582","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,594118.3,594118.3,18712,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532120,1452832.00
01/04/2017 07:15,2,0.000,ALERT,210.35,299.37,59.959,1483532103,"201051344000955","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,609277.2,609277.2,18673,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532121,1452833.00
01/04/2017 07:15,2,0.000,ALERT,210.57,298.17,59.954,1483532103,"274151322000094","219011344069620",0.00,-11.00,0,295.76,302.98,0.0,0.0,0.000,714916.3,714916.3,19008,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532123,1452834.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.97,59.970,1483532103,"201051344000579","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,617104.1,617104.1,18626,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532125,1452835.00
01/04/2017 07:15,2,0.000,ALERT,210.35,299.67,59.949,1483532103,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,606098.7,606098.7,18736,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532127,1452836.00
01/04/2017 07:15,2,0.000,ALERT,210.80,299.37,59.965,1483532103,"201051344000438","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,607395.1,607395.1,18748,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532128,1452837.00
01/04/2017 07:15,2,0.000,ALERT,211.25,299.37,60.007,1483532103,"201051344000417","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,592643.9,592643.9,18856,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532130,1452838.00
01/04/2017 07:15,2,0.000,ALERT,210.57,299.37,59.928,1483532103,"274151322000083","219011344069620",0.00,-9.00,0,296.96,304.18,0.0,0.0,0.000,859270.1,859270.1,18400,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532132,1452839.00
01/04/2017 07:15,2,0.000,ALERT,211.03,297.87,59.959,1483532103,"274151322000076","219011344069620",0.00,-10.00,0,296.36,303.88,0.0,0.0,0.000,917270.1,917270.1,18475,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532134,1452840.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.97,59.965,1483532103,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,600288.3,600288.3,18712,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532136,1452841.00
01/04/2017 07:15,2,0.000,ALERT,210.57,299.67,59.986,1483532103,"274151322000095","219011344069620",0.00,-11.00,0,297.57,304.78,0.0,0.0,0.000,908217.6,908217.6,18523,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532138,1452842.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.37,59.986,1483532103,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,564487.2,564487.2,18752,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532140,1452843.00
01/04/2017 07:15,2,0.000,ALERT,210.57,298.47,59.975,1483532103,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,607627.0,607627.0,18767,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532141,1452844.00
01/04/2017 07:15,2,0.000,ALERT,210.80,299.37,59.975,1483532103,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,608569.7,608569.7,18616,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532143,1452845.00
01/04/2017 07:15,2,0.000,ALERT,211.48,299.07,59.928,1483532103,"201051344000853","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,608272.6,608272.6,18542,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532145,1452846.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.37,59.944,1483532103,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,606413.9,606413.9,18679,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532147,1452847.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.07,59.975,1483532103,"201051344000917","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,603509.1,603509.1,18686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532148,1452848.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.67,59.970,1483532103,"201051344001145","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,609268.6,609268.6,18542,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532150,1452849.00
01/04/2017 07:15,2,0.000,ALERT,210.80,298.77,59.975,1483532103,"201051344000651","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,602154.6,602154.6,18720,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532152,1452850.00
01/04/2017 07:15,2,0.000,ALERT,209.90,298.17,59.949,1483532103,"274151322000088","219011344069620",0.00,-8.50,0,296.06,302.98,0.0,0.0,0.000,825343.5,825343.5,18514,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532154,1452851.00
01/04/2017 07:15,2,0.000,ALERT,211.03,298.17,59.986,1483532103,"274151322000068","219011344069620",0.00,-8.50,0,295.76,302.68,0.0,0.0,0.000,715934.5,715934.5,18911,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532156,1452852.00
01/04/2017 07:15,2,0.000,ALERT,210.35,299.37,59.970,1483532103,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,597855.4,597855.4,18753,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532157,1452853.00
01/04/2017 07:15,2,0.000,ALERT,210.57,299.97,59.944,1483532103,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,612727.1,612727.1,18661,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532159,1452854.00
01/04/2017 07:15,2,0.000,ALERT,210.80,299.07,59.975,1483532103,"201051344001203","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,606032.5,606032.5,18763,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532161,1452855.00
01/04/2017 07:15,2,0.000,ALERT,210.12,298.17,59.970,1483532103,"274151322000054","219011344069620",0.00,-8.50,0,296.36,303.58,0.0,0.0,0.000,841568.3,841568.3,18600,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532163,1452856.00
01/04/2017 07:15,2,0.000,ALERT,211.25,299.07,59.975,1483532103,"201051344000867","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,599206.0,599206.0,18742,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483532164,1452857.00
01/04/2017 07:15,2,0.000,ALERT,210.80,299.37,59.970,1483532103,"201051344001093","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,602886.8,602886.8,18682,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532166,1452858.00
01/04/2017 07:15,2,0.000,ALERT,210.80,299.07,59.986,1483532103,"201051344000900","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,617251.2,617251.2,18469,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532168,1452859.00
01/04/2017 07:15,2,0.000,ALERT,211.25,298.77,59.970,1483532103,"201051344000648","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,606155.8,606155.8,18457,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532170,1452860.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.67,59.975,1483532103,"201051344000569","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,618437.0,618437.0,18395,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532172,1452861.00
01/04/2017 07:15,2,0.000,ALERT,211.03,299.37,59.965,1483532103,"201051344000983","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,609489.9,609489.9,18619,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532174,1452862.00
01/04/2017 07:15,2,0.000,ALERT,211.25,299.37,59.970,1483532103,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,600027.0,600027.0,18679,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532175,1452863.00
01/04/2017 07:15,2,0.000,ALERT,211.48,299.37,59.922,1483532103,"201051344000576","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,609360.1,609360.1,18504,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532177,1452864.00
01/04/2017 07:15,2,0.000,ALERT,210.57,297.57,59.965,1483532103,"274151322000087","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,813295.6,813295.6,18769,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483532179,1452865.00
01/04/2017 07:30,2,0.000,ALERT,211.48,299.37,59.954,1483533004,"201051344000645","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,608409.1,608409.1,18481,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533006,1452866.00
01/04/2017 07:30,2,0.000,ALERT,210.35,298.17,59.933,1483533004,"274151322000085","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,840334.4,840334.4,18610,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533008,1452867.00
01/04/2017 07:30,2,0.000,ALERT,211.70,299.97,59.959,1483533004,"201051344000633","219011344069620",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,598987.6,598987.6,18720,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533010,1452868.00
01/04/2017 07:30,2,0.000,ALERT,211.03,299.67,59.975,1483533004,"201051344000469","219011344069620",0.00,-11.50,0,296.36,302.68,0.0,0.0,0.000,601939.1,601939.1,18707,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533012,1452869.00
01/04/2017 07:30,2,0.000,ALERT,210.35,299.07,59.954,1483533004,"201051344000646","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,598831.1,598831.1,18681,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533013,1452870.00
01/04/2017 07:30,2,0.000,ALERT,210.12,298.17,59.970,1483533004,"274151322000052","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,867836.0,867836.0,18362,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533015,1452871.00
01/04/2017 07:30,2,0.000,ALERT,210.80,299.37,59.959,1483533004,"201051344000585","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,609455.7,609455.7,18747,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533017,1452872.00
01/04/2017 07:30,2,0.000,ALERT,210.57,299.67,60.002,1483533004,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,602017.9,602017.9,18604,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533019,1452873.00
01/04/2017 07:30,2,0.000,ALERT,211.25,300.27,59.959,1483533004,"201051344000582","219011344069620",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,594118.3,594118.3,18714,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533021,1452874.00
01/04/2017 07:30,2,0.000,ALERT,210.35,299.07,59.975,1483533004,"201051344000955","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,609277.2,609277.2,18675,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533022,1452875.00
01/04/2017 07:30,2,0.000,ALERT,210.35,297.57,59.959,1483533004,"274151322000094","219011344069620",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,714916.3,714916.3,19010,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533024,1452876.00
01/04/2017 07:30,2,0.000,ALERT,211.03,300.27,59.981,1483533004,"201051344000579","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,617104.1,617104.1,18628,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533026,1452877.00
01/04/2017 07:30,2,0.000,ALERT,210.35,299.37,59.944,1483533004,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,606098.7,606098.7,18738,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533028,1452878.00
01/04/2017 07:30,2,0.000,ALERT,210.80,299.37,59.959,1483533004,"201051344000438","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,607395.1,607395.1,18750,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533030,1452879.00
01/04/2017 07:30,2,0.000,ALERT,211.03,299.07,59.954,1483533004,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,592643.9,592643.9,18858,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533031,1452880.00
01/04/2017 07:30,2,0.000,ALERT,210.35,298.47,59.912,1483533004,"274151322000083","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,859270.1,859270.1,18402,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533033,1452881.00
01/04/2017 07:30,2,0.000,ALERT,211.03,298.47,59.949,1483533004,"274151322000076","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,917270.1,917270.1,18477,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533035,1452882.00
01/04/2017 07:30,2,0.000,ALERT,210.80,300.57,59.991,1483533004,"201051344000868","219011344069620",0.00,-11.00,0,297.87,304.18,0.0,0.0,0.000,600288.3,600288.3,18714,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533037,1452883.00
01/04/2017 07:30,2,0.000,ALERT,210.35,299.07,59.949,1483533004,"274151322000095","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,908217.6,908217.6,18525,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533039,1452884.00
01/04/2017 07:30,2,0.000,ALERT,210.80,299.37,59.959,1483533004,"201051344000988","219011344069620",0.00,-10.00,0,294.86,302.37,0.0,0.0,0.000,564487.2,564487.2,18754,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533040,1452885.00
01/04/2017 07:30,2,0.000,ALERT,210.35,298.17,59.944,1483533004,"201051344001025","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,607627.0,607627.0,18769,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533042,1452886.00
01/04/2017 07:30,2,0.000,ALERT,210.80,299.97,59.954,1483533004,"201051344000458","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,608569.7,608569.7,18618,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533044,1452887.00
01/04/2017 07:30,2,0.000,ALERT,211.48,299.97,59.938,1483533004,"201051344000853","219011344069620",0.00,-11.00,0,296.96,303.58,0.0,0.0,0.000,608272.6,608272.6,18544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533046,1452888.00
01/04/2017 07:30,2,0.000,ALERT,211.03,299.07,59.949,1483533004,"201051344000685","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,606413.9,606413.9,18681,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533048,1452889.00
01/04/2017 07:30,2,0.000,ALERT,210.80,298.47,59.954,1483533004,"201051344000917","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,603509.1,603509.1,18688,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533050,1452890.00
01/04/2017 07:30,2,0.000,ALERT,211.03,299.37,59.965,1483533004,"201051344001145","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,609268.6,609268.6,18544,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533051,1452891.00
01/04/2017 07:30,2,0.000,ALERT,210.80,298.47,59.959,1483533004,"201051344000651","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,602154.6,602154.6,18722,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533053,1452892.00
01/04/2017 07:30,2,0.000,ALERT,210.12,297.87,59.944,1483533004,"274151322000088","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,825343.5,825343.5,18516,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533055,1452893.00
01/04/2017 07:30,2,0.000,ALERT,211.25,297.57,59.954,1483533004,"274151322000068","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,715934.5,715934.5,18913,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533057,1452894.00
01/04/2017 07:30,2,0.000,ALERT,210.35,299.07,59.954,1483533004,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,597855.4,597855.4,18755,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533059,1452895.00
01/04/2017 07:30,2,0.000,ALERT,210.57,299.67,59.954,1483533004,"201051344000594","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,612727.1,612727.1,18663,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533060,1452896.00
01/04/2017 07:30,2,0.000,ALERT,210.57,298.77,59.954,1483533004,"201051344001203","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,606032.5,606032.5,18765,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533062,1452897.00
01/04/2017 07:30,2,0.000,ALERT,210.12,298.47,59.933,1483533004,"274151322000054","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,841568.3,841568.3,18602,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533064,1452898.00
01/04/2017 07:30,2,0.000,ALERT,211.03,298.77,59.944,1483533004,"201051344000867","219011344069620",0.00,-9.00,0,296.36,303.58,0.0,0.0,0.000,599206.0,599206.0,18744,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533066,1452899.00
01/04/2017 07:30,2,0.000,ALERT,210.35,298.47,59.949,1483533004,"201051344001093","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,602886.8,602886.8,18684,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533067,1452900.00
01/04/2017 07:30,2,0.000,ALERT,210.57,298.77,59.944,1483533004,"201051344000900","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,617251.2,617251.2,18471,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533069,1452901.00
01/04/2017 07:30,2,0.000,ALERT,210.80,298.77,59.949,1483533004,"201051344000648","219011344069620",0.00,-11.50,0,296.06,303.28,0.0,0.0,0.000,606155.8,606155.8,18459,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533071,1452902.00
01/04/2017 07:30,2,0.000,ALERT,211.03,299.97,59.959,1483533004,"201051344000569","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,618437.0,618437.0,18397,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533073,1452903.00
01/04/2017 07:30,2,0.000,ALERT,210.80,299.67,59.944,1483533004,"201051344000983","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,609489.9,609489.9,18621,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533075,1452904.00
01/04/2017 07:30,2,0.000,ALERT,211.25,299.67,59.959,1483533004,"201051344001158","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,600027.0,600027.0,18681,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533077,1452905.00
01/04/2017 07:30,2,0.000,ALERT,211.25,299.97,59.970,1483533004,"201051344000576","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,609360.1,609360.1,18506,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533079,1452906.00
01/04/2017 07:30,2,0.000,ALERT,210.35,297.26,59.949,1483533004,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,813295.6,813295.6,18771,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533080,1452907.00
