ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 07:45,2,0.000,ALERT,211.70,299.07,59.991,1483533903,"201051344000645","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,608409.1,608409.1,18483,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533905,1452908.00
01/04/2017 07:45,2,0.000,ALERT,210.35,297.26,59.970,1483533903,"274151322000085","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,840334.4,840334.4,18612,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533907,1452909.00
01/04/2017 07:45,2,0.000,ALERT,211.93,299.07,59.991,1483533903,"201051344000633","219011344069620",0.00,-11.00,0,295.46,301.77,0.0,0.0,0.000,598987.6,598987.6,18722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533908,1452910.00
01/04/2017 07:45,2,0.000,ALERT,211.25,299.37,59.991,1483533903,"201051344000469","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,601939.1,601939.1,18709,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533910,1452911.00
01/04/2017 07:45,2,0.000,ALERT,210.35,298.17,59.991,1483533903,"201051344000646","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,598831.1,598831.1,18683,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533912,1452912.00
01/04/2017 07:45,2,0.000,ALERT,210.12,297.87,59.954,1483533903,"274151322000052","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,867836.0,867836.0,18364,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533914,1452913.00
01/04/2017 07:45,2,0.000,ALERT,210.80,298.77,59.938,1483533903,"201051344000585","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,609455.7,609455.7,18749,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533915,1452914.00
01/04/2017 07:45,2,0.000,ALERT,210.57,298.77,59.981,1483533903,"201051344001230","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,602017.9,602017.9,18606,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533917,1452915.00
01/04/2017 07:45,2,0.000,ALERT,211.25,299.67,59.991,1483533903,"201051344000582","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,594118.3,594118.3,18716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533919,1452916.00
01/04/2017 07:45,2,0.000,ALERT,210.35,298.47,59.986,1483533903,"201051344000955","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,609277.2,609277.2,18677,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533921,1452917.00
01/04/2017 07:45,2,0.000,ALERT,210.35,296.96,59.944,1483533903,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,714916.3,714916.3,19012,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533923,1452918.00
01/04/2017 07:45,2,0.000,ALERT,211.25,299.67,59.991,1483533903,"201051344000579","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,617104.1,617104.1,18630,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533924,1452919.00
01/04/2017 07:45,2,0.000,ALERT,210.57,299.07,59.986,1483533903,"201051344000890","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,606098.7,606098.7,18740,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533926,1452920.00
01/04/2017 07:45,2,0.000,ALERT,210.57,298.77,59.996,1483533903,"201051344000438","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,607395.1,607395.1,18752,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533928,1452921.00
01/04/2017 07:45,2,0.000,ALERT,211.03,298.17,59.991,1483533903,"201051344000417","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,592643.9,592643.9,18860,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533930,1452922.00
01/04/2017 07:45,2,0.000,ALERT,210.57,297.87,59.975,1483533903,"274151322000083","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,859270.1,859270.1,18404,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533932,1452923.00
01/04/2017 07:45,2,0.000,ALERT,211.03,297.57,59.981,1483533903,"274151322000076","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,917270.1,917270.1,18479,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533933,1452924.00
01/04/2017 07:45,2,0.000,ALERT,211.03,300.57,59.975,1483533903,"201051344000868","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,600288.3,600288.3,18716,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533935,1452925.00
01/04/2017 07:45,2,0.000,ALERT,210.35,298.17,59.970,1483533903,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,908217.6,908217.6,18527,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533937,1452926.00
01/04/2017 07:45,2,0.000,ALERT,211.03,299.67,59.970,1483533903,"201051344000988","219011344069620",0.00,-11.00,0,294.26,301.17,0.0,0.0,0.000,564487.2,564487.2,18756,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533939,1452927.00
01/04/2017 07:45,2,0.000,ALERT,210.35,297.57,59.986,1483533903,"201051344001025","219011344069620",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,607627.0,607627.0,18771,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533941,1452928.00
01/04/2017 07:45,2,0.000,ALERT,211.03,299.37,59.975,1483533903,"201051344000458","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,608569.7,608569.7,18620,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533943,1452929.00
01/04/2017 07:45,2,0.000,ALERT,211.70,299.07,59.991,1483533903,"201051344000853","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,608272.6,608272.6,18546,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533944,1452930.00
01/04/2017 07:45,2,0.000,ALERT,210.80,298.47,59.981,1483533903,"201051344000685","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,606413.9,606413.9,18683,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533946,1452931.00
01/04/2017 07:45,2,0.000,ALERT,210.80,297.87,59.975,1483533903,"201051344000917","219011344069620",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,603509.1,603509.1,18690,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533948,1452932.00
01/04/2017 07:45,2,0.000,ALERT,210.80,298.77,59.991,1483533903,"201051344001145","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,609268.6,609268.6,18546,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533950,1452933.00
01/04/2017 07:45,2,0.000,ALERT,210.57,297.57,59.975,1483533903,"201051344000651","219011344069620",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,602154.6,602154.6,18724,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533952,1452934.00
01/04/2017 07:45,2,0.000,ALERT,210.12,297.87,59.981,1483533903,"274151322000088","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,825343.5,825343.5,18518,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533954,1452935.00
01/04/2017 07:45,2,0.000,ALERT,211.03,297.26,59.981,1483533903,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,715934.5,715934.5,18915,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533956,1452936.00
01/04/2017 07:45,2,0.000,ALERT,210.12,298.47,59.975,1483533903,"201051344001135","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,597855.4,597855.4,18757,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533957,1452937.00
01/04/2017 07:45,2,0.000,ALERT,210.80,299.97,59.986,1483533903,"201051344000594","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,612727.1,612727.1,18665,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533959,1452938.00
01/04/2017 07:45,2,0.000,ALERT,210.80,297.87,59.986,1483533903,"201051344001203","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,606032.5,606032.5,18767,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533961,1452939.00
01/04/2017 07:45,2,0.000,ALERT,210.12,298.47,59.986,1483533903,"274151322000054","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,841568.3,841568.3,18604,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533963,1452940.00
01/04/2017 07:45,2,0.000,ALERT,211.70,298.77,59.996,1483533903,"201051344000867","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,599206.0,599206.0,18746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533965,1452941.00
01/04/2017 07:45,2,0.000,ALERT,210.57,298.47,59.981,1483533903,"201051344001093","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,602886.8,602886.8,18686,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533966,1452942.00
01/04/2017 07:45,2,0.000,ALERT,211.03,299.07,59.981,1483533903,"201051344000900","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,617251.2,617251.2,18473,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483533968,1452943.00
01/04/2017 07:45,2,0.000,ALERT,211.03,298.17,59.986,1483533903,"201051344000648","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,606155.8,606155.8,18461,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533970,1452944.00
01/04/2017 07:45,2,0.000,ALERT,211.25,299.67,59.954,1483533903,"201051344000569","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,618437.0,618437.0,18399,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533972,1452945.00
01/04/2017 07:45,2,0.000,ALERT,211.25,299.37,59.991,1483533903,"201051344000983","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,609489.9,609489.9,18623,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533974,1452946.00
01/04/2017 07:45,2,0.000,ALERT,211.25,299.07,59.996,1483533903,"201051344001158","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,600027.0,600027.0,18683,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533975,1452947.00
01/04/2017 07:45,2,0.000,ALERT,211.70,299.67,60.028,1483533903,"201051344000576","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,609360.1,609360.1,18508,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533977,1452948.00
01/04/2017 07:45,2,0.000,ALERT,210.35,296.96,59.986,1483533903,"274151322000087","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,813295.6,813295.6,18773,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483533979,1452949.00
01/04/2017 08:00,2,0.000,ALERT,211.93,299.97,59.975,1483534803,"201051344000645","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,608409.1,608409.1,18485,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534805,1452950.00
01/04/2017 08:00,2,0.000,ALERT,210.80,297.87,59.959,1483534803,"274151322000085","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,840334.4,840334.4,18614,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534807,1452951.00
01/04/2017 08:00,2,0.000,ALERT,212.16,300.27,59.981,1483534803,"201051344000633","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,598987.6,598987.6,18724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534808,1452952.00
01/04/2017 08:00,2,0.000,ALERT,211.48,299.97,59.991,1483534803,"201051344000469","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,601939.1,601939.1,18711,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534810,1452953.00
01/04/2017 08:00,2,0.000,ALERT,210.80,299.07,59.975,1483534803,"201051344000646","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,598831.1,598831.1,18685,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534812,1452954.00
01/04/2017 08:00,2,0.000,ALERT,210.57,298.17,59.981,1483534803,"274151322000052","219011344069620",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,867836.0,867836.0,18366,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483534814,1452955.00
01/04/2017 08:00,2,0.000,ALERT,211.03,299.07,59.970,1483534803,"201051344000585","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,609455.7,609455.7,18751,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534816,1452956.00
01/04/2017 08:00,2,0.000,ALERT,210.80,299.07,59.959,1483534803,"201051344001230","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,602017.9,602017.9,18608,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534817,1452957.00
01/04/2017 08:00,2,0.000,ALERT,211.48,299.67,59.959,1483534803,"201051344000582","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,594118.3,594118.3,18718,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534819,1452958.00
01/04/2017 08:00,2,0.000,ALERT,210.35,298.77,60.039,1483534803,"201051344000955","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,609277.2,609277.2,18679,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534821,1452959.00
01/04/2017 08:00,2,0.000,ALERT,210.57,297.57,59.981,1483534803,"274151322000094","219011344069620",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,714916.3,714916.3,19014,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483534823,1452960.00
01/04/2017 08:00,2,0.000,ALERT,211.25,300.27,59.986,1483534803,"201051344000579","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,617104.1,617104.1,18632,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534825,1452961.00
01/04/2017 08:00,2,0.000,ALERT,210.57,299.07,59.954,1483534803,"201051344000890","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,606098.7,606098.7,18742,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483534826,1452962.00
01/04/2017 08:00,2,0.000,ALERT,210.80,298.77,59.981,1483534803,"201051344000438","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,607395.1,607395.1,18754,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534828,1452963.00
01/04/2017 08:00,2,0.000,ALERT,211.03,298.17,59.981,1483534803,"201051344000417","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,592643.9,592643.9,18862,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534830,1452964.00
01/04/2017 08:00,2,0.000,ALERT,210.80,299.07,59.970,1483534803,"274151322000083","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,859270.1,859270.1,18406,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534832,1452965.00
01/04/2017 08:00,2,0.000,ALERT,211.48,298.77,59.970,1483534803,"274151322000076","219011344069620",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,917270.1,917270.1,18481,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534833,1452966.00
01/04/2017 08:00,2,0.000,ALERT,211.25,300.27,60.018,1483534803,"201051344000868","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,600288.3,600288.3,18718,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534835,1452967.00
01/04/2017 08:00,2,0.000,ALERT,210.57,299.37,59.970,1483534803,"274151322000095","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,908217.6,908217.6,18529,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534837,1452968.00
01/04/2017 08:00,2,0.000,ALERT,211.25,299.67,60.018,1483534803,"201051344000988","219011344069620",0.00,-10.00,0,294.86,301.17,0.0,0.0,0.000,564487.2,564487.2,18758,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483534839,1452969.00
01/04/2017 08:00,2,0.000,ALERT,210.57,297.87,59.970,1483534803,"201051344001025","219011344069620",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,607627.0,607627.0,18773,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534841,1452970.00
01/04/2017 08:00,2,0.000,ALERT,211.03,299.37,59.965,1483534803,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,608569.7,608569.7,18622,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534843,1452971.00
01/04/2017 08:00,2,0.000,ALERT,211.93,299.67,59.970,1483534803,"201051344000853","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,608272.6,608272.6,18548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534844,1452972.00
01/04/2017 08:00,2,0.000,ALERT,211.25,298.77,59.965,1483534803,"201051344000685","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,606413.9,606413.9,18685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534846,1452973.00
01/04/2017 08:00,2,0.000,ALERT,211.03,298.17,59.970,1483534803,"201051344000917","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,603509.1,603509.1,18692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534848,1452974.00
01/04/2017 08:00,2,0.000,ALERT,211.03,298.77,59.975,1483534803,"201051344001145","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,609268.6,609268.6,18548,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534850,1452975.00
01/04/2017 08:00,2,0.000,ALERT,210.80,297.87,59.965,1483534803,"201051344000651","219011344069620",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,602154.6,602154.6,18726,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483534852,1452976.00
01/04/2017 08:00,2,0.000,ALERT,210.12,298.17,59.965,1483534803,"274151322000088","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,825343.5,825343.5,18520,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534853,1452977.00
01/04/2017 08:00,2,0.000,ALERT,211.25,297.87,59.970,1483534803,"274151322000068","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,715934.5,715934.5,18917,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534855,1452978.00
01/04/2017 08:00,2,0.000,ALERT,210.35,298.47,59.959,1483534803,"201051344001135","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,597855.4,597855.4,18759,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534857,1452979.00
01/04/2017 08:00,2,0.000,ALERT,210.80,299.67,59.959,1483534803,"201051344000594","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,612727.1,612727.1,18667,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534859,1452980.00
01/04/2017 08:00,2,0.000,ALERT,210.57,297.87,59.959,1483534803,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,606032.5,606032.5,18769,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534861,1452981.00
01/04/2017 08:00,2,0.000,ALERT,210.35,299.07,59.928,1483534803,"274151322000054","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,841568.3,841568.3,18606,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534862,1452982.00
01/04/2017 08:00,2,0.000,ALERT,211.48,299.07,59.965,1483534803,"201051344000867","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,599206.0,599206.0,18748,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534864,1452983.00
01/04/2017 08:00,2,0.000,ALERT,210.57,298.47,59.959,1483534803,"201051344001093","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,602886.8,602886.8,18688,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534866,1452984.00
01/04/2017 08:00,2,0.000,ALERT,211.03,299.67,59.975,1483534803,"201051344000900","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,617251.2,617251.2,18475,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534868,1452985.00
01/04/2017 08:00,2,0.000,ALERT,211.25,298.77,59.959,1483534803,"201051344000648","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,606155.8,606155.8,18463,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534870,1452986.00
01/04/2017 08:00,2,0.000,ALERT,211.25,299.67,59.933,1483534803,"201051344000569","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,618437.0,618437.0,18401,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534872,1452987.00
01/04/2017 08:00,2,0.000,ALERT,211.03,299.37,59.965,1483534803,"201051344000983","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,609489.9,609489.9,18625,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534874,1452988.00
01/04/2017 08:00,2,0.000,ALERT,211.48,299.37,59.954,1483534803,"201051344001158","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,600027.0,600027.0,18685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483534875,1452989.00
01/04/2017 08:00,2,0.000,ALERT,211.70,299.97,59.959,1483534803,"201051344000576","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,609360.1,609360.1,18510,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534877,1452990.00
01/04/2017 08:00,2,0.000,ALERT,210.80,297.57,59.949,1483534803,"274151322000087","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,813295.6,813295.6,18775,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483534879,1452991.00
01/04/2017 08:15,2,0.000,ALERT,211.48,299.07,59.954,1483535703,"201051344000645","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,608409.1,608409.1,18487,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535705,1452992.00
01/04/2017 08:15,2,0.000,ALERT,210.80,298.17,59.954,1483535703,"274151322000085","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,840334.4,840334.4,18616,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535707,1452993.00
01/04/2017 08:15,2,0.000,ALERT,211.93,299.07,59.959,1483535703,"201051344000633","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,598987.6,598987.6,18726,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535709,1452994.00
01/04/2017 08:15,2,0.000,ALERT,211.25,299.37,59.933,1483535703,"201051344000469","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,601939.1,601939.1,18713,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535711,1452995.00
01/04/2017 08:15,2,0.000,ALERT,210.57,299.07,59.965,1483535703,"201051344000646","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,598831.1,598831.1,18687,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535713,1452996.00
01/04/2017 08:15,2,0.000,ALERT,210.12,298.47,59.996,1483535703,"274151322000052","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,867836.0,867836.0,18368,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535715,1452997.00
01/04/2017 08:15,2,0.000,ALERT,210.80,299.07,60.007,1483535703,"201051344000585","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,609455.7,609455.7,18753,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535716,1452998.00
01/04/2017 08:15,2,0.000,ALERT,210.57,299.37,59.965,1483535703,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,602017.9,602017.9,18610,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535718,1452999.00
01/04/2017 08:15,2,0.000,ALERT,211.03,299.67,59.965,1483535703,"201051344000582","219011344069620",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,594118.3,594118.3,18720,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535720,1453000.00
01/04/2017 08:15,2,0.000,ALERT,210.12,299.07,59.965,1483535703,"201051344000955","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,609277.2,609277.2,18681,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535722,1453001.00
01/04/2017 08:15,2,0.000,ALERT,210.57,297.26,59.959,1483535703,"274151322000094","219011344069620",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,714916.3,714916.3,19016,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535723,1453002.00
01/04/2017 08:15,2,0.000,ALERT,211.03,299.67,59.933,1483535703,"201051344000579","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,617104.1,617104.1,18634,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535725,1453003.00
01/04/2017 08:15,2,0.000,ALERT,210.35,299.37,59.970,1483535703,"201051344000890","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,606098.7,606098.7,18744,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535727,1453004.00
01/04/2017 08:15,2,0.000,ALERT,210.80,299.07,59.959,1483535703,"201051344000438","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,607395.1,607395.1,18756,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535729,1453005.00
01/04/2017 08:15,2,0.000,ALERT,210.80,298.77,59.970,1483535703,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,592643.9,592643.9,18864,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535731,1453006.00
01/04/2017 08:15,2,0.000,ALERT,210.57,298.77,59.970,1483535703,"274151322000083","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,859270.1,859270.1,18408,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535733,1453007.00
01/04/2017 08:15,2,0.000,ALERT,211.25,297.57,59.954,1483535703,"274151322000076","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,917270.1,917270.1,18483,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535735,1453008.00
01/04/2017 08:15,2,0.000,ALERT,211.03,299.97,59.949,1483535703,"201051344000868","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,600288.3,600288.3,18720,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535736,1453009.00
01/04/2017 08:15,2,0.000,ALERT,210.80,299.37,59.959,1483535703,"274151322000095","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,908217.6,908217.6,18531,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535738,1453010.00
01/04/2017 08:15,2,0.000,ALERT,211.03,299.07,59.938,1483535703,"201051344000988","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,564487.2,564487.2,18760,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535740,1453011.00
01/04/2017 08:15,2,0.000,ALERT,210.35,298.17,59.965,1483535703,"201051344001025","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,607627.0,607627.0,18775,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535742,1453012.00
01/04/2017 08:15,2,0.000,ALERT,211.25,299.37,59.970,1483535703,"201051344000458","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,608569.7,608569.7,18624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535744,1453013.00
01/04/2017 08:15,2,0.000,ALERT,211.70,299.37,59.965,1483535703,"201051344000853","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,608272.6,608272.6,18550,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535745,1453014.00
01/04/2017 08:15,2,0.000,ALERT,211.03,299.37,59.959,1483535703,"201051344000685","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,606413.9,606413.9,18687,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535747,1453015.00
01/04/2017 08:15,2,0.000,ALERT,210.80,298.77,59.959,1483535703,"201051344000917","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,603509.1,603509.1,18694,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535749,1453016.00
01/04/2017 08:15,2,0.000,ALERT,210.80,299.07,59.954,1483535703,"201051344001145","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,609268.6,609268.6,18550,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535751,1453017.00
01/04/2017 08:15,2,0.000,ALERT,210.12,298.17,59.959,1483535703,"274151322000088","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,825343.5,825343.5,18522,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535754,1453018.00
01/04/2017 08:15,2,0.000,ALERT,211.25,297.57,59.959,1483535703,"274151322000068","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,715934.5,715934.5,18919,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535755,1453019.00
01/04/2017 08:15,2,0.000,ALERT,210.35,298.77,59.970,1483535703,"201051344001135","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,597855.4,597855.4,18761,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535757,1453020.00
01/04/2017 08:15,2,0.000,ALERT,210.57,299.67,59.975,1483535703,"201051344000594","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,612727.1,612727.1,18669,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535759,1453021.00
01/04/2017 08:15,2,0.000,ALERT,210.57,298.47,59.975,1483535703,"201051344001203","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,606032.5,606032.5,18771,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535761,1453022.00
01/04/2017 08:15,2,0.000,ALERT,210.35,298.47,59.991,1483535703,"274151322000054","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,841568.3,841568.3,18608,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535763,1453023.00
01/04/2017 08:15,2,0.000,ALERT,211.25,298.47,59.954,1483535703,"201051344000867","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,599206.0,599206.0,18750,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535764,1453024.00
01/04/2017 08:15,2,0.000,ALERT,210.57,298.77,59.981,1483535703,"201051344001093","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,602886.8,602886.8,18690,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535766,1453025.00
01/04/2017 08:15,2,0.000,ALERT,211.03,299.37,60.002,1483535703,"201051344000900","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,617251.2,617251.2,18477,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535768,1453026.00
01/04/2017 08:15,2,0.000,ALERT,211.25,298.47,59.986,1483535703,"201051344000648","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,606155.8,606155.8,18465,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535770,1453027.00
01/04/2017 08:15,2,0.000,ALERT,211.25,299.67,59.970,1483535703,"201051344000569","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,618437.0,618437.0,18403,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535772,1453028.00
01/04/2017 08:15,2,0.000,ALERT,211.25,299.37,59.981,1483535703,"201051344000983","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,609489.9,609489.9,18627,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535773,1453029.00
01/04/2017 08:15,2,0.000,ALERT,211.25,299.07,59.975,1483535703,"201051344001158","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,600027.0,600027.0,18687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535775,1453030.00
01/04/2017 08:15,2,0.000,ALERT,211.70,299.67,59.954,1483535703,"201051344000576","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,609360.1,609360.1,18512,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535777,1453031.00
01/04/2017 08:15,2,0.000,ALERT,210.57,296.66,59.970,1483535703,"274151322000087","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,813295.6,813295.6,18777,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483535779,1453032.00
01/04/2017 08:15,2,0.000,ALERT,210.80,297.87,59.981,1483535703,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,602154.6,602154.6,18728,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483535781,1453033.00
01/04/2017 08:30,2,0.000,ALERT,211.93,299.97,59.949,1483536603,"201051344000645","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,608409.1,608409.1,18489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483536605,1453034.00
01/04/2017 08:30,2,0.000,ALERT,211.03,299.07,59.917,1483536603,"274151322000085","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,840334.4,840334.4,18618,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536607,1453035.00
01/04/2017 08:30,2,0.000,ALERT,212.38,300.27,59.996,1483536603,"201051344000633","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,598987.6,598987.6,18728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536609,1453036.00
01/04/2017 08:30,2,0.000,ALERT,211.70,300.27,59.970,1483536603,"201051344000469","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,601939.1,601939.1,18715,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536611,1453037.00
01/04/2017 08:30,2,0.000,ALERT,210.57,299.67,59.970,1483536603,"201051344000646","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,598831.1,598831.1,18689,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536613,1453038.00
01/04/2017 08:30,2,0.000,ALERT,210.80,299.07,59.954,1483536603,"274151322000052","219011344069620",0.00,-11.50,0,294.86,301.77,0.0,0.0,0.000,867836.0,867836.0,18370,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536614,1453039.00
01/04/2017 08:30,2,0.000,ALERT,211.03,299.97,59.959,1483536603,"201051344000585","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,609455.7,609455.7,18755,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536616,1453040.00
01/04/2017 08:30,2,0.000,ALERT,210.80,300.27,59.986,1483536603,"201051344001230","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,602017.9,602017.9,18612,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536618,1453041.00
01/04/2017 08:30,2,0.000,ALERT,211.25,300.57,59.949,1483536603,"201051344000582","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,594118.3,594118.3,18722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483536620,1453042.00
01/04/2017 08:30,2,0.000,ALERT,210.35,299.67,59.981,1483536603,"201051344000955","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,609277.2,609277.2,18683,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483536622,1453043.00
01/04/2017 08:30,2,0.000,ALERT,211.03,298.77,59.954,1483536603,"274151322000094","219011344069620",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,714916.3,714916.3,19018,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536623,1453044.00
01/04/2017 08:30,2,0.000,ALERT,211.70,300.87,59.959,1483536603,"201051344000579","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,617104.1,617104.1,18636,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536625,1453045.00
01/04/2017 08:30,2,0.000,ALERT,210.80,299.97,59.965,1483536603,"201051344000890","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,606098.7,606098.7,18746,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536627,1453046.00
01/04/2017 08:30,2,0.000,ALERT,210.80,299.07,59.970,1483536603,"201051344000438","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,607395.1,607395.1,18758,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536629,1453047.00
01/04/2017 08:30,2,0.000,ALERT,211.03,298.77,59.959,1483536603,"201051344000417","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,592643.9,592643.9,18866,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536631,1453048.00
01/04/2017 08:30,2,0.000,ALERT,211.25,299.37,59.975,1483536603,"274151322000083","219011344069620",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,859270.1,859270.1,18410,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536632,1453049.00
01/04/2017 08:30,2,0.000,ALERT,211.70,299.07,59.959,1483536603,"274151322000076","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,917270.1,917270.1,18485,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536634,1453050.00
01/04/2017 08:30,2,0.000,ALERT,211.48,301.17,59.991,1483536603,"201051344000868","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,600288.3,600288.3,18722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536636,1453051.00
