ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 08:30,2,0.000,ALERT,211.03,298.77,59.959,1483536603,"274151322000095","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,908217.6,908217.6,18533,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536638,1453052.00
01/04/2017 08:30,2,0.000,ALERT,211.48,299.97,59.970,1483536603,"201051344000988","219011344069620",0.00,-11.00,0,294.86,302.07,0.0,0.0,0.000,564487.2,564487.2,18762,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536640,1453053.00
01/04/2017 08:30,2,0.000,ALERT,210.57,298.47,59.965,1483536603,"201051344001025","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,607627.0,607627.0,18777,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536641,1453054.00
01/04/2017 08:30,2,0.000,ALERT,211.48,300.57,60.012,1483536603,"201051344000458","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,608569.7,608569.7,18626,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536643,1453055.00
01/04/2017 08:30,2,0.000,ALERT,212.16,300.87,59.965,1483536603,"201051344000853","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,608272.6,608272.6,18552,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536645,1453056.00
01/04/2017 08:30,2,0.000,ALERT,211.25,299.37,59.991,1483536603,"201051344000685","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,606413.9,606413.9,18689,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536647,1453057.00
01/04/2017 08:30,2,0.000,ALERT,211.03,298.77,59.975,1483536603,"201051344000917","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,603509.1,603509.1,18696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536649,1453058.00
01/04/2017 08:30,2,0.000,ALERT,211.03,299.67,59.991,1483536603,"201051344001145","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,609268.6,609268.6,18552,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483536651,1453059.00
01/04/2017 08:30,2,0.000,ALERT,210.80,298.47,59.965,1483536603,"201051344000651","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,602154.6,602154.6,18730,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536652,1453060.00
01/04/2017 08:30,2,0.000,ALERT,210.35,297.57,59.981,1483536603,"274151322000088","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,825343.5,825343.5,18524,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536654,1453061.00
01/04/2017 08:30,2,0.000,ALERT,211.70,297.57,59.954,1483536603,"274151322000068","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,715934.5,715934.5,18921,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536656,1453062.00
01/04/2017 08:30,2,0.000,ALERT,210.35,299.37,59.965,1483536603,"201051344001135","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,597855.4,597855.4,18763,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536658,1453063.00
01/04/2017 08:30,2,0.000,ALERT,211.25,301.17,59.959,1483536603,"201051344000594","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,612727.1,612727.1,18671,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483536660,1453064.00
01/04/2017 08:30,2,0.000,ALERT,210.80,299.07,59.954,1483536603,"201051344001203","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,606032.5,606032.5,18773,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536661,1453065.00
01/04/2017 08:30,2,0.000,ALERT,210.80,297.87,59.965,1483536603,"274151322000054","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,841568.3,841568.3,18610,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536663,1453066.00
01/04/2017 08:30,2,0.000,ALERT,211.93,299.67,59.970,1483536603,"201051344000867","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,599206.0,599206.0,18752,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536665,1453067.00
01/04/2017 08:30,2,0.000,ALERT,210.57,299.07,59.949,1483536603,"201051344001093","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,602886.8,602886.8,18692,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483536667,1453068.00
01/04/2017 08:30,2,0.000,ALERT,211.48,300.57,59.959,1483536603,"201051344000900","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,617251.2,617251.2,18479,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536669,1453069.00
01/04/2017 08:30,2,0.000,ALERT,211.70,299.97,59.959,1483536603,"201051344000648","219011344069620",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,606155.8,606155.8,18467,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536670,1453070.00
01/04/2017 08:30,2,0.000,ALERT,211.70,300.87,59.959,1483536603,"201051344000569","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,618437.0,618437.0,18405,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536672,1453071.00
01/04/2017 08:30,2,0.000,ALERT,211.70,300.57,59.970,1483536603,"201051344000983","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,609489.9,609489.9,18629,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536674,1453072.00
01/04/2017 08:30,2,0.000,ALERT,211.93,300.57,59.959,1483536603,"201051344001158","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,600027.0,600027.0,18689,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536676,1453073.00
01/04/2017 08:30,2,0.000,ALERT,211.93,300.87,59.954,1483536603,"201051344000576","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,609360.1,609360.1,18514,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536677,1453074.00
01/04/2017 08:30,2,0.000,ALERT,211.03,297.26,59.949,1483536603,"274151322000087","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,813295.6,813295.6,18779,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483536679,1453075.00
01/04/2017 08:45,2,0.000,ALERT,212.61,300.87,59.986,1483537503,"201051344000645","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,608409.1,608409.1,18491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537505,1453076.00
01/04/2017 08:45,2,0.000,ALERT,211.25,298.77,59.981,1483537503,"274151322000085","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,840334.4,840334.4,18620,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537507,1453077.00
01/04/2017 08:45,2,0.000,ALERT,212.83,300.57,59.986,1483537503,"201051344000633","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,598987.6,598987.6,18730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537509,1453078.00
01/04/2017 08:45,2,0.000,ALERT,212.16,300.87,59.981,1483537503,"201051344000469","219011344069620",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,601939.1,601939.1,18717,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537510,1453079.00
01/04/2017 08:45,2,0.000,ALERT,211.25,300.27,59.949,1483537503,"201051344000646","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,598831.1,598831.1,18691,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537512,1453080.00
01/04/2017 08:45,2,0.000,ALERT,211.03,299.97,59.986,1483537503,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,867836.0,867836.0,18372,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537514,1453081.00
01/04/2017 08:45,2,0.000,ALERT,211.48,300.27,59.991,1483537503,"201051344000585","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,609455.7,609455.7,18757,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537516,1453082.00
01/04/2017 08:45,2,0.000,ALERT,211.48,300.87,59.954,1483537503,"201051344001230","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,602017.9,602017.9,18614,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537518,1453083.00
01/04/2017 08:45,2,0.000,ALERT,211.93,301.17,59.991,1483537503,"201051344000582","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,594118.3,594118.3,18724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537520,1453084.00
01/04/2017 08:45,2,0.000,ALERT,211.03,299.97,59.986,1483537503,"201051344000955","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,609277.2,609277.2,18685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537521,1453085.00
01/04/2017 08:45,2,0.000,ALERT,211.25,299.07,59.965,1483537503,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,714916.3,714916.3,19020,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537523,1453086.00
01/04/2017 08:45,2,0.000,ALERT,212.16,301.47,59.975,1483537503,"201051344000579","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,617104.1,617104.1,18638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537525,1453087.00
01/04/2017 08:45,2,0.000,ALERT,211.25,300.57,59.986,1483537503,"201051344000890","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,606098.7,606098.7,18748,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537527,1453088.00
01/04/2017 08:45,2,0.000,ALERT,211.48,300.27,59.954,1483537503,"201051344000438","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,607395.1,607395.1,18760,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537529,1453089.00
01/04/2017 08:45,2,0.000,ALERT,211.70,299.97,59.954,1483537503,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,592643.9,592643.9,18868,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537530,1453090.00
01/04/2017 08:45,2,0.000,ALERT,211.25,299.37,59.975,1483537503,"274151322000083","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,859270.1,859270.1,18412,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537532,1453091.00
01/04/2017 08:45,2,0.000,ALERT,211.93,299.97,59.996,1483537503,"274151322000076","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,917270.1,917270.1,18487,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537534,1453092.00
01/04/2017 08:45,2,0.000,ALERT,211.93,301.47,59.991,1483537503,"201051344000868","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,600288.3,600288.3,18724,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537536,1453093.00
01/04/2017 08:45,2,0.000,ALERT,211.25,300.27,59.986,1483537503,"274151322000095","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,908217.6,908217.6,18535,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537538,1453094.00
01/04/2017 08:45,2,0.000,ALERT,211.70,300.57,59.959,1483537503,"201051344000988","219011344069620",0.00,-11.00,0,295.76,302.07,0.0,0.0,0.000,564487.2,564487.2,18764,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537539,1453095.00
01/04/2017 08:45,2,0.000,ALERT,211.25,299.67,59.954,1483537503,"201051344001025","219011344069620",0.00,-11.50,0,296.36,302.68,0.0,0.0,0.000,607627.0,607627.0,18779,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537541,1453096.00
01/04/2017 08:45,2,0.000,ALERT,211.93,300.87,60.012,1483537503,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,608569.7,608569.7,18628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537543,1453097.00
01/04/2017 08:45,2,0.072,ALERT,212.38,300.87,59.959,1483537503,"201051344000853","219011344069620",32.44,-11.50,0,298.77,313.50,2.4,0.4,0.000,608272.6,608272.6,18554,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1483537545,1453098.00
01/04/2017 08:45,2,0.000,ALERT,211.70,300.57,59.965,1483537503,"201051344000685","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,606413.9,606413.9,18691,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537547,1453099.00
01/04/2017 08:45,2,0.000,ALERT,211.70,299.97,60.034,1483537503,"201051344000917","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,603509.1,603509.1,18698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537548,1453100.00
01/04/2017 08:45,2,0.000,ALERT,211.93,300.57,60.018,1483537503,"201051344001145","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,609268.6,609268.6,18554,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537550,1453101.00
01/04/2017 08:45,2,0.000,ALERT,211.48,299.67,59.981,1483537503,"201051344000651","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,602154.6,602154.6,18732,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537552,1453102.00
01/04/2017 08:45,2,0.000,ALERT,211.03,299.37,59.970,1483537503,"274151322000088","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,825343.5,825343.5,18526,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537554,1453103.00
01/04/2017 08:45,2,0.000,ALERT,211.93,298.77,59.981,1483537503,"274151322000068","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,715934.5,715934.5,18923,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537556,1453104.00
01/04/2017 08:45,2,0.000,ALERT,211.03,299.97,59.933,1483537503,"201051344001135","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,597855.4,597855.4,18765,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537557,1453105.00
01/04/2017 08:45,2,0.000,ALERT,211.70,301.47,59.986,1483537503,"201051344000594","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,612727.1,612727.1,18673,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537559,1453106.00
01/04/2017 08:45,2,0.000,ALERT,211.70,299.97,59.975,1483537503,"201051344001203","219011344069620",0.00,-11.50,0,297.26,303.88,0.0,0.0,0.000,606032.5,606032.5,18775,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537561,1453107.00
01/04/2017 08:45,2,0.000,ALERT,211.25,299.67,59.981,1483537503,"274151322000054","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,841568.3,841568.3,18612,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537563,1453108.00
01/04/2017 08:45,2,0.000,ALERT,212.38,299.97,59.954,1483537503,"201051344000867","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,599206.0,599206.0,18754,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537565,1453109.00
01/04/2017 08:45,2,0.000,ALERT,211.25,299.97,59.996,1483537503,"201051344001093","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,602886.8,602886.8,18694,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537566,1453110.00
01/04/2017 08:45,2,0.000,ALERT,211.70,300.27,59.981,1483537503,"201051344000900","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,617251.2,617251.2,18481,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537568,1453111.00
01/04/2017 08:45,2,0.000,ALERT,211.93,299.67,60.018,1483537503,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,606155.8,606155.8,18469,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483537570,1453112.00
01/04/2017 08:45,2,0.094,ALERT,211.93,300.87,59.981,1483537503,"201051344000569","219011344069620",32.40,-11.00,0,299.07,313.80,3.1,1.1,0.000,618437.0,618437.0,18407,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1483537572,1453113.00
01/04/2017 08:45,2,0.000,ALERT,211.93,300.57,59.981,1483537503,"201051344000983","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,609489.9,609489.9,18631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537574,1453114.00
01/04/2017 08:45,2,0.000,ALERT,212.16,300.57,59.965,1483537503,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,600027.0,600027.0,18691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537576,1453115.00
01/04/2017 08:45,2,0.000,ALERT,212.38,301.17,59.975,1483537503,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,609360.1,609360.1,18516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537578,1453116.00
01/04/2017 08:45,2,0.000,ALERT,211.48,297.87,59.975,1483537503,"274151322000087","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,813295.6,813295.6,18781,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483537579,1453117.00
01/04/2017 09:00,2,0.172,ALERT,212.61,300.87,59.996,1483538403,"201051344000645","219011344069620",21.83,-10.00,0,298.17,314.70,3.9,1.8,0.000,608409.3,608409.3,18493,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1483538405,1453118.00
01/04/2017 09:00,2,0.020,ALERT,211.48,299.97,59.986,1483538403,"274151322000085","219011344069620",29.98,-11.00,0,296.96,301.17,0.0,0.0,0.000,840334.4,840334.4,18622,0,0,0,L,1151911521,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1483538407,1453119.00
01/04/2017 09:00,2,0.000,ALERT,212.83,300.87,59.996,1483538403,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,598987.6,598987.6,18732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538409,1453120.00
01/04/2017 09:00,2,0.000,ALERT,212.38,300.87,59.991,1483538403,"201051344000469","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,601939.1,601939.1,18719,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538410,1453121.00
01/04/2017 09:00,2,0.000,ALERT,211.48,300.57,60.039,1483538403,"201051344000646","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,598831.1,598831.1,18693,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538412,1453122.00
01/04/2017 09:00,2,0.000,ALERT,211.03,299.97,59.986,1483538403,"274151322000052","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,867836.0,867836.0,18374,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538414,1453123.00
01/04/2017 09:00,2,0.000,ALERT,211.48,300.87,59.996,1483538403,"201051344000585","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,609455.7,609455.7,18759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538416,1453124.00
01/04/2017 09:00,2,0.066,ALERT,211.25,301.17,60.007,1483538403,"201051344001230","219011344069620",31.15,-11.00,0,298.47,302.37,2.1,0.2,0.000,602017.9,602017.9,18616,0,0,0,L,1122011218,0,121.55,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1483538418,1453125.00
01/04/2017 09:00,2,0.000,ALERT,211.70,301.47,59.981,1483538403,"201051344000582","219011344069620",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,594118.3,594118.3,18726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538420,1453126.00
01/04/2017 09:00,2,0.000,ALERT,211.03,300.57,60.002,1483538403,"201051344000955","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,609277.2,609277.2,18687,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538421,1453127.00
01/04/2017 09:00,2,0.000,ALERT,211.25,298.47,59.981,1483538403,"274151322000094","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,714916.3,714916.3,19022,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538423,1453128.00
01/04/2017 09:00,2,0.191,ALERT,212.16,301.17,59.959,1483538403,"201051344000579","219011344069620",19.64,-11.00,0,298.77,318.00,3.8,1.8,0.000,617104.3,617104.3,18640,0,0,0,L,1122011218,0,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1483538425,1453129.00
01/04/2017 09:00,2,0.000,ALERT,211.03,300.57,59.996,1483538403,"201051344000890","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,606098.7,606098.7,18750,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538427,1453130.00
01/04/2017 09:00,2,0.000,ALERT,211.48,300.27,59.991,1483538403,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,607395.1,607395.1,18762,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538428,1453131.00
01/04/2017 09:00,2,0.000,ALERT,211.48,299.67,59.996,1483538403,"201051344000417","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,592643.9,592643.9,18870,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538430,1453132.00
01/04/2017 09:00,2,0.018,ALERT,211.48,299.67,60.028,1483538403,"274151322000083","219011344069620",29.10,-11.00,0,297.26,301.47,0.0,0.0,0.000,859270.1,859270.1,18414,0,0,0,L,1151911521,0,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1483538432,1453133.00
01/04/2017 09:00,2,0.000,ALERT,211.93,299.37,59.981,1483538403,"274151322000076","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,917270.1,917270.1,18489,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538434,1453134.00
01/04/2017 09:00,2,0.000,ALERT,211.93,301.47,59.986,1483538403,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,600288.3,600288.3,18726,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538436,1453135.00
01/04/2017 09:00,2,0.000,ALERT,211.48,299.97,59.981,1483538403,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,908217.6,908217.6,18537,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538438,1453136.00
01/04/2017 09:00,2,0.000,ALERT,211.70,300.27,59.959,1483538403,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,564487.2,564487.2,18766,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538440,1453137.00
01/04/2017 09:00,2,0.000,ALERT,211.25,299.67,59.970,1483538403,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,607627.0,607627.0,18781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538441,1453138.00
01/04/2017 09:00,2,0.191,ALERT,211.93,301.17,59.981,1483538403,"201051344000458","219011344069620",22.05,-8.50,0,298.77,308.39,4.3,2.2,0.000,608570.0,608570.0,18630,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1483538443,1453139.00
01/04/2017 09:00,2,0.191,ALERT,212.38,300.57,59.975,1483538403,"201051344000853","219011344069620",19.54,-11.00,0,298.77,314.10,3.8,1.7,0.000,608272.8,608272.8,18556,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1483538445,1453140.00
01/04/2017 09:00,2,0.000,ALERT,211.70,300.57,59.954,1483538403,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,606413.9,606413.9,18693,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538447,1453141.00
01/04/2017 09:00,2,0.059,ALERT,211.70,299.97,59.965,1483538403,"201051344000917","219011344069620",31.89,-9.00,0,297.26,311.69,1.9,0.0,0.000,603509.1,603509.1,18700,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1483538449,1453142.00
01/04/2017 09:00,2,0.000,ALERT,211.48,300.27,59.981,1483538403,"201051344001145","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,609268.6,609268.6,18556,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538451,1453143.00
01/04/2017 09:00,2,0.000,ALERT,211.25,299.37,59.959,1483538403,"201051344000651","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,602154.6,602154.6,18734,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538453,1453144.00
01/04/2017 09:00,2,0.000,ALERT,211.03,297.57,59.959,1483538403,"274151322000088","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,825343.5,825343.5,18528,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538454,1453145.00
01/04/2017 09:00,2,0.000,ALERT,211.93,298.17,60.002,1483538403,"274151322000068","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,715934.5,715934.5,18925,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538456,1453146.00
01/04/2017 09:00,2,0.000,ALERT,211.03,299.97,59.959,1483538403,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,597855.4,597855.4,18767,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538458,1453147.00
01/04/2017 09:00,2,0.000,ALERT,211.70,301.77,59.959,1483538403,"201051344000594","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,612727.1,612727.1,18675,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538460,1453148.00
01/04/2017 09:00,2,0.000,ALERT,211.48,299.97,59.965,1483538403,"201051344001203","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,606032.5,606032.5,18777,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538462,1453149.00
01/04/2017 09:00,2,0.000,ALERT,211.25,299.07,59.949,1483538403,"274151322000054","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,841568.3,841568.3,18614,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538463,1453150.00
01/04/2017 09:00,2,0.000,ALERT,212.38,300.57,59.959,1483538403,"201051344000867","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,599206.0,599206.0,18756,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483538465,1453151.00
01/04/2017 09:00,2,0.000,ALERT,211.25,299.97,59.949,1483538403,"201051344001093","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,602886.8,602886.8,18696,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538467,1453152.00
01/04/2017 09:00,2,0.082,ALERT,212.16,301.47,59.965,1483538403,"201051344000900","219011344069620",22.32,-11.00,0,297.87,309.29,1.9,0.0,0.000,617251.2,617251.2,18483,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1483538469,1453153.00
01/04/2017 09:00,2,0.207,ALERT,212.38,300.27,59.959,1483538403,"201051344000648","219011344069620",23.50,-12.00,0,297.57,314.40,5.0,2.9,0.000,606156.1,606156.1,18471,0,0,0,L,1122011218,0,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1483538471,1453154.00
01/04/2017 09:00,2,0.201,ALERT,212.16,316.20,59.970,1483538403,"201051344000569","219011344069620",24.73,-11.00,0,298.77,317.70,5.1,3.0,0.000,618437.3,618437.3,18409,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1483538472,1453155.00
01/04/2017 09:00,2,0.139,ALERT,212.16,301.47,59.954,1483538403,"201051344000983","219011344069620",21.67,-10.00,0,298.77,313.80,3.1,1.0,0.000,609490.0,609490.0,18633,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1483538474,1453156.00
01/04/2017 09:00,2,0.000,ALERT,212.16,301.17,59.970,1483538403,"201051344001158","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,600027.0,600027.0,18693,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538476,1453157.00
01/04/2017 09:00,2,0.240,ALERT,212.61,301.77,59.965,1483538403,"201051344000576","219011344069620",20.97,-11.00,0,298.77,308.69,5.1,3.0,0.000,609360.4,609360.4,18518,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1483538478,1453158.00
01/04/2017 09:00,2,0.000,ALERT,211.48,298.47,59.949,1483538403,"274151322000087","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,813295.6,813295.6,18783,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483538479,1453159.00
01/04/2017 09:15,2,0.246,ACTIVE,213.06,339.04,59.986,1483539304,"201051344000645","219011344069620",29.64,-9.00,0,299.07,353.47,7.4,5.2,0.013,608410.3,608410.3,18495,0,0,0,L,1122011218,0,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539305,1453160.00
01/04/2017 09:15,2,0.061,ALERT,211.48,299.37,59.949,1483539304,"274151322000085","219011344069620",20.44,-10.00,0,296.66,308.09,1.3,0.0,0.000,840334.4,840334.4,18624,0,0,0,L,1151911521,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1483539307,1453161.00
01/04/2017 09:15,2,0.154,ALERT,213.06,301.77,59.965,1483539304,"201051344000633","219011344069620",14.29,-11.50,0,297.26,319.51,2.2,0.2,0.000,598987.7,598987.7,18734,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1483539309,1453162.00
01/04/2017 09:15,2,0.111,ALERT,212.38,302.07,59.965,1483539304,"201051344000469","219011344069620",34.55,-11.50,0,297.87,332.43,4.0,1.9,0.000,601939.2,601939.2,18721,0,0,0,L,1122011218,0,120.88,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1483539310,1453163.00
01/04/2017 09:15,2,0.045,ALERT,211.25,299.97,59.965,1483539304,"201051344000646","219011344069620",32.16,-11.50,0,297.87,310.19,1.5,0.0,0.000,598831.1,598831.1,18695,0,0,0,L,1122011218,0,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1483539312,1453164.00
01/04/2017 09:15,2,0.043,ALERT,211.25,299.07,59.959,1483539304,"274151322000052","219011344069620",32.74,-11.50,0,296.66,313.50,0.0,0.0,0.000,867836.0,867836.0,18376,0,0,0,L,1151911521,0,120.42,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539314,1453165.00
01/04/2017 09:15,2,0.051,ALERT,211.48,300.27,59.986,1483539304,"201051344000585","219011344069620",32.56,-10.00,0,297.87,314.70,1.7,0.0,0.000,609455.7,609455.7,18761,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539316,1453166.00
01/04/2017 09:15,2,0.064,ALERT,211.25,300.57,59.949,1483539304,"201051344001230","219011344069620",33.91,-11.00,0,298.47,325.22,2.3,0.3,0.000,602017.9,602017.9,18618,0,0,0,L,1122011218,0,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539318,1453167.00
01/04/2017 09:15,2,0.096,ALERT,212.16,301.17,59.959,1483539304,"201051344000582","219011344069620",32.60,-12.00,0,299.37,314.70,3.2,1.2,0.000,594118.5,594118.5,18728,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539320,1453168.00
01/04/2017 09:15,2,0.104,ALERT,211.03,299.97,59.949,1483539304,"201051344000955","219011344069620",32.34,-11.00,0,298.17,313.50,3.5,1.4,0.000,609277.2,609277.2,18689,0,0,0,L,1122011218,0,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1483539321,1453169.00
01/04/2017 09:15,2,0.000,ALERT,211.48,298.77,59.954,1483539304,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,714916.3,714916.3,19024,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483539323,1453170.00
01/04/2017 09:15,2,0.275,ACTIVE,212.38,337.54,59.954,1483539304,"201051344000579","219011344069620",24.57,-10.00,0,299.07,351.97,6.8,4.7,0.004,617105.2,617105.2,18642,0,0,0,L,1122011218,0,121.33,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539324,1453171.00
01/04/2017 09:15,2,0.000,ALERT,211.25,300.87,59.959,1483539304,"201051344000890","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,606098.7,606098.7,18752,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483539326,1453172.00
01/04/2017 09:15,2,0.000,ALERT,211.48,299.97,59.959,1483539304,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,607395.1,607395.1,18764,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483539328,1453173.00
01/04/2017 09:15,2,0.000,ALERT,211.70,299.67,59.928,1483539304,"201051344000417","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,592643.9,592643.9,18872,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483539330,1453174.00
01/04/2017 09:15,2,0.061,ALERT,211.70,299.97,59.954,1483539304,"274151322000083","219011344069620",18.92,-11.00,0,296.96,308.39,1.2,0.0,0.000,859270.1,859270.1,18416,0,0,0,L,1151911521,0,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1483539331,1453175.00
01/04/2017 09:15,2,0.000,ALERT,211.93,298.77,59.949,1483539304,"274151322000076","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,917270.1,917270.1,18491,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483539333,1453176.00
01/04/2017 09:15,2,0.066,ALERT,212.16,302.37,59.965,1483539304,"201051344000868","219011344069620",33.24,-11.00,0,299.37,316.80,2.3,0.3,0.000,600288.3,600288.3,18728,0,0,0,L,1122011218,0,121.33,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1483539335,1453177.00
01/04/2017 09:15,2,0.000,ALERT,211.70,300.57,59.949,1483539304,"274151322000095","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,908217.6,908217.6,18539,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483539337,1453178.00
01/04/2017 09:15,2,0.146,ALERT,212.16,301.47,59.949,1483539304,"201051344000988","219011344069620",20.56,-10.00,0,296.06,330.93,3.1,1.0,0.000,564487.3,564487.3,18768,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1483539339,1453179.00
01/04/2017 09:15,2,0.000,ALERT,211.25,299.07,59.954,1483539304,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,607627.0,607627.0,18783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483539340,1453180.00
01/04/2017 09:15,2,0.268,ACTIVE,212.61,337.24,59.954,1483539304,"201051344000458","219011344069620",25.68,-8.00,0,299.37,345.96,7.0,4.8,0.004,608571.0,608571.0,18632,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539341,1453181.00
01/04/2017 09:15,2,0.254,ACTIVE,212.83,338.74,59.975,1483539304,"201051344000853","219011344069620",24.17,-10.00,0,299.07,350.47,6.2,4.1,0.004,608273.6,608273.6,18558,0,0,0,L,1122011218,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539342,1453182.00
01/04/2017 09:15,2,0.092,ALERT,211.70,299.97,59.917,1483539304,"201051344000685","219011344069620",33.40,-11.00,0,298.47,318.30,3.1,1.1,0.000,606414.1,606414.1,18695,0,0,0,L,1122011218,0,122.23,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539344,1453183.00
01/04/2017 09:15,2,0.061,ALERT,211.48,299.67,59.996,1483539304,"201051344000917","219011344069620",34.01,-9.00,0,297.26,332.43,2.1,0.1,0.000,603509.1,603509.1,18702,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539346,1453184.00
01/04/2017 09:15,2,0.051,ALERT,211.70,300.27,59.991,1483539304,"201051344001145","219011344069620",33.40,-11.00,0,298.47,324.92,1.8,0.0,0.000,609268.6,609268.6,18558,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539348,1453185.00
01/04/2017 09:15,2,0.102,ALERT,211.48,299.37,59.965,1483539304,"201051344000651","219011344069620",32.58,-12.00,0,297.87,315.00,3.4,1.3,0.000,602154.8,602154.8,18736,0,0,0,L,1122011218,0,121.78,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539349,1453186.00
01/04/2017 09:15,2,0.008,ALERT,211.25,299.37,59.949,1483539304,"274151322000088","219011344069620",30.14,-9.00,0,296.06,301.47,0.0,0.0,0.000,825343.5,825343.5,18530,0,0,0,L,1151911521,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539351,1453187.00
01/04/2017 09:15,2,0.008,ALERT,212.16,360.08,59.949,1483539304,"274151322000068","219011344069620",42.76,-9.00,0,296.36,408.78,0.0,0.0,0.000,715934.5,715934.5,18927,0,0,0,L,1151911521,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1483539353,1453188.00
01/04/2017 09:15,2,0.045,ALERT,211.03,300.27,59.970,1483539304,"201051344001135","219011344069620",30.93,-11.00,0,298.77,302.98,1.4,0.0,0.000,597855.4,597855.4,18769,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1483539355,1453189.00
01/04/2017 09:15,2,0.154,ALERT,211.93,302.37,59.975,1483539304,"201051344000594","219011344069620",15.39,-11.50,0,299.07,332.73,2.4,0.4,0.000,612727.2,612727.2,18677,0,0,0,L,1122011218,0,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1483539357,1453190.00
01/04/2017 09:15,2,0.000,ALERT,211.48,299.67,59.975,1483539304,"201051344001203","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,606032.5,606032.5,18779,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483539359,1453191.00
01/04/2017 09:15,2,0.049,ALERT,211.48,299.67,59.965,1483539304,"274151322000054","219011344069620",14.43,-9.00,0,296.66,302.07,0.7,0.0,0.000,841568.3,841568.3,18616,0,0,0,L,1151911521,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483539361,1453192.00
01/04/2017 09:15,2,0.127,ALERT,212.61,301.47,59.965,1483539304,"201051344000867","219011344069620",11.89,-10.00,0,297.87,318.61,1.6,0.0,0.000,599206.1,599206.1,18758,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1483539362,1453193.00
01/04/2017 09:15,2,0.000,ALERT,211.25,299.67,59.981,1483539304,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,602886.8,602886.8,18698,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483539364,1453194.00
01/04/2017 09:15,2,0.152,ACTIVE,212.16,338.44,59.975,1483539304,"201051344000900","219011344069620",25.56,-10.00,0,299.07,351.67,4.0,1.9,0.009,617251.5,617251.5,18485,0,0,0,L,1122011218,0,121.55,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539365,1453195.00
