ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 09:15,2,0.287,ACTIVE,212.61,337.84,59.981,1483539304,"201051344000648","219011344069620",28.27,-11.50,0,298.17,352.27,8.3,6.1,0.013,606157.4,606157.4,18473,0,0,0,L,1122011218,0,121.10,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539366,1453196.00
01/04/2017 09:15,2,0.279,ACTIVE,212.38,338.14,59.986,1483539304,"201051344000569","219011344069620",30.28,-9.00,0,300.27,355.88,8.6,6.4,0.022,618438.7,618438.7,18411,0,0,0,L,1122011218,0,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539367,1453197.00
01/04/2017 09:15,2,0.203,ACTIVE,212.61,337.24,59.981,1483539304,"201051344000983","219011344069620",24.29,-9.00,0,299.67,348.66,5.0,2.9,0.004,609490.6,609490.6,18635,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539368,1453198.00
01/04/2017 09:15,2,0.168,ALERT,212.61,301.77,59.986,1483539304,"201051344001158","219011344069620",18.01,-12.00,0,298.77,325.52,3.1,1.1,0.000,600027.2,600027.2,18695,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1483539370,1453199.00
01/04/2017 09:15,2,0.309,ACTIVE,213.06,339.34,59.965,1483539304,"201051344000576","219011344069620",27.29,-11.00,0,299.67,356.18,8.6,6.4,0.009,609361.8,609361.8,18520,0,0,0,L,1122011218,0,121.78,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483539371,1453200.00
01/04/2017 09:15,2,0.029,ALERT,211.70,298.17,59.965,1483539304,"274151322000087","219011344069620",29.92,-9.00,0,295.76,300.87,0.0,0.0,0.000,813295.6,813295.6,18785,0,0,0,L,1151911521,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1483539372,1453201.00
01/04/2017 09:30,2,0.250,ACTIVE,213.29,338.44,59.986,1483540203,"201051344000645","219011344069620",30.95,-9.00,0,327.32,352.87,7.9,5.7,0.018,608411.5,608411.5,18496,0,0,0,L,1122011218,0,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540204,1453202.00
01/04/2017 09:30,2,0.066,ACTIVE_NO_POWER,212.16,299.97,59.970,1483540203,"274151322000085","219011344069620",21.81,-10.00,0,296.66,301.77,1.5,0.0,0.000,840334.4,840334.4,18626,0,0,0,L,1151911521,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540205,1453203.00
01/04/2017 09:30,2,0.162,ALERT,213.29,301.77,59.986,1483540203,"201051344000633","219011344069620",17.75,-11.00,0,298.17,319.81,2.9,0.9,0.000,598987.9,598987.9,18736,0,0,0,L,1122011218,0,122.01,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1483540207,1453204.00
01/04/2017 09:30,2,0.197,ALERT,212.83,302.37,59.970,1483540203,"201051344000469","219011344069620",16.32,-11.50,0,298.77,332.73,3.3,1.2,0.000,601939.6,601939.6,18723,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540209,1453205.00
01/04/2017 09:30,2,0.045,ALERT,211.70,300.57,59.975,1483540203,"201051344000646","219011344069620",32.48,-11.50,0,297.57,314.70,1.5,0.0,0.000,598831.1,598831.1,18697,0,0,0,L,1122011218,0,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540211,1453206.00
01/04/2017 09:30,2,0.078,ALERT,211.93,300.27,60.002,1483540203,"274151322000052","219011344069620",13.92,-11.00,0,296.36,313.50,1.1,0.0,0.000,867836.0,867836.0,18378,0,0,0,L,1151911521,0,120.88,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540213,1453207.00
01/04/2017 09:30,2,0.119,ALERT,211.93,300.57,60.002,1483540203,"201051344000585","219011344069620",15.05,-10.00,0,297.57,315.60,1.8,0.0,0.000,609455.7,609455.7,18763,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540215,1453208.00
01/04/2017 09:30,2,0.064,ALERT,211.70,300.87,59.970,1483540203,"201051344001230","219011344069620",34.15,-11.00,0,298.47,331.53,2.3,0.3,0.000,602018.0,602018.0,18620,0,0,0,L,1122011218,0,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540216,1453209.00
01/04/2017 09:30,2,0.096,ALERT,212.38,301.77,59.970,1483540203,"201051344000582","219011344069620",32.88,-12.00,0,299.07,316.20,3.2,1.2,0.000,594118.8,594118.8,18730,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540218,1453210.00
01/04/2017 09:30,2,0.104,ALERT,211.48,300.87,59.970,1483540203,"201051344000955","219011344069620",32.68,-11.00,0,298.17,314.10,3.5,1.4,0.000,609277.6,609277.6,18691,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540220,1453211.00
01/04/2017 09:30,2,0.000,ALERT,212.16,299.37,59.954,1483540203,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,714916.3,714916.3,19026,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483540222,1453212.00
01/04/2017 09:30,2,0.279,ALERT,212.83,337.84,59.959,1483540203,"201051344000579","219011344069620",25.88,-9.00,0,299.67,352.87,7.3,5.2,0.009,617106.4,617106.4,18643,0,0,0,L,1122011218,0,121.55,121.55,0002,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540224,1453213.00
01/04/2017 09:30,2,0.000,ALERT,211.70,301.17,59.959,1483540203,"201051344000890","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,606098.7,606098.7,18754,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483540225,1453214.00
01/04/2017 09:30,2,0.000,ALERT,211.93,300.57,59.970,1483540203,"201051344000438","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,607395.1,607395.1,18766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483540227,1453215.00
01/04/2017 09:30,2,0.000,ALERT,212.16,300.27,59.933,1483540203,"201051344000417","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,592643.9,592643.9,18874,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483540229,1453216.00
01/04/2017 09:30,2,0.062,ACTIVE_NO_POWER,211.93,300.57,59.949,1483540203,"274151322000083","219011344069620",20.44,-10.00,0,297.26,302.07,1.3,0.0,0.000,859270.1,859270.1,18418,0,0,0,L,1151911521,0,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540230,1453217.00
01/04/2017 09:30,2,0.000,ALERT,212.83,299.67,59.949,1483540203,"274151322000076","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,917270.1,917270.1,18493,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483540232,1453218.00
01/04/2017 09:30,2,0.066,ALERT,212.38,304.78,59.949,1483540203,"201051344000868","219011344069620",33.64,-11.50,0,300.27,325.82,2.3,0.3,0.000,600288.3,600288.3,18730,0,0,0,L,1122011218,0,121.55,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540233,1453219.00
01/04/2017 09:30,2,0.000,ALERT,212.16,301.47,59.954,1483540203,"274151322000095","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,908217.6,908217.6,18541,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483540235,1453220.00
01/04/2017 09:30,2,0.152,ACTIVE,212.38,301.77,59.949,1483540203,"201051344000988","219011344069620",22.46,-10.00,0,297.26,318.30,3.5,1.5,0.000,564487.6,564487.6,18770,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540236,1453221.00
01/04/2017 09:30,2,0.000,ALERT,211.70,299.97,59.959,1483540203,"201051344001025","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,607627.0,607627.0,18785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483540238,1453222.00
01/04/2017 09:30,2,0.273,ALERT,212.61,337.54,59.975,1483540203,"201051344000458","219011344069620",27.12,-7.00,0,299.67,343.55,7.5,5.3,0.009,608572.2,608572.2,18633,0,0,0,L,1122011218,0,121.78,121.78,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540240,1453223.00
01/04/2017 09:30,2,0.271,ALERT,213.29,339.04,59.954,1483540203,"201051344000853","219011344069620",24.83,-10.00,0,299.97,343.85,6.8,4.7,0.009,608274.7,608274.7,18559,0,0,0,L,1122011218,0,122.23,122.01,0002,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540242,1453224.00
01/04/2017 09:30,2,0.166,ALERT,212.38,300.87,59.954,1483540203,"201051344000685","219011344069620",17.14,-10.00,0,297.87,318.61,2.9,0.9,0.000,606414.3,606414.3,18697,0,0,0,L,1122011218,0,122.46,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1483540243,1453225.00
01/04/2017 09:30,2,0.133,ALERT,211.93,300.27,59.954,1483540203,"201051344000917","219011344069620",12.44,-9.00,0,296.66,332.13,1.7,0.0,0.000,603509.1,603509.1,18704,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540245,1453226.00
01/04/2017 09:30,2,0.115,ALERT,212.16,300.87,59.954,1483540203,"201051344001145","219011344069620",14.35,-11.00,0,298.17,325.82,1.7,0.0,0.000,609268.6,609268.6,18560,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540247,1453227.00
01/04/2017 09:30,2,0.102,ALERT,211.93,300.27,59.954,1483540203,"201051344000651","219011344069620",33.10,-13.00,0,297.26,323.11,3.5,1.4,0.000,602155.1,602155.1,18738,0,0,0,L,1122011218,0,122.01,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540249,1453228.00
01/04/2017 09:30,2,0.008,ALERT,211.48,299.97,59.944,1483540203,"274151322000088","219011344069620",30.79,-10.00,0,296.36,301.47,0.0,0.0,0.000,825343.5,825343.5,18532,0,0,0,L,1151911521,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540251,1453229.00
01/04/2017 09:30,2,0.008,ALERT,212.61,333.33,59.933,1483540203,"274151322000068","219011344069620",43.24,-9.00,0,296.36,414.79,0.0,0.0,0.000,715934.5,715934.5,18929,0,0,0,L,1151911521,0,121.78,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540252,1453230.00
01/04/2017 09:30,2,0.047,ALERT,211.48,300.87,59.949,1483540203,"201051344001135","219011344069620",31.77,-11.00,0,298.17,307.48,1.5,0.0,0.000,597855.4,597855.4,18771,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540254,1453231.00
01/04/2017 09:30,2,0.168,ACTIVE,212.38,302.37,59.938,1483540203,"201051344000594","219011344069620",19.82,-11.00,0,299.37,320.41,3.4,1.3,0.000,612727.4,612727.4,18679,0,0,0,L,1122011218,0,121.33,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540255,1453232.00
01/04/2017 09:30,2,0.000,ALERT,211.93,300.57,59.975,1483540203,"201051344001203","219011344069620",0.00,-11.50,0,297.87,304.48,0.0,0.0,0.000,606032.5,606032.5,18781,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483540257,1453233.00
01/04/2017 09:30,2,0.055,ALERT,211.48,300.57,59.954,1483540203,"274151322000054","219011344069620",19.02,-9.00,0,296.96,302.37,1.1,0.0,0.000,841568.3,841568.3,18618,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1483540259,1453234.00
01/04/2017 09:30,2,0.135,ALERT,212.83,300.87,59.954,1483540203,"201051344000867","219011344069620",18.03,-10.00,0,298.77,319.21,2.5,0.5,0.000,599206.1,599206.1,18760,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1483540261,1453235.00
01/04/2017 09:30,2,0.152,ALERT,211.70,300.57,59.954,1483540203,"201051344001093","219011344069620",33.46,-9.00,0,297.57,318.61,5.2,3.1,0.000,602887.5,602887.5,18700,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540263,1453236.00
01/04/2017 09:30,2,0.168,ALERT,212.61,338.14,59.965,1483540203,"201051344000900","219011344069620",27.81,-10.00,0,299.37,341.45,4.7,2.6,0.013,617252.0,617252.0,18486,0,0,0,L,1122011218,0,121.78,121.55,0002,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540264,1453237.00
01/04/2017 09:30,2,0.285,ACTIVE,212.61,354.07,59.959,1483540203,"201051344000648","219011344069620",32.98,-11.00,0,326.12,356.78,9.6,7.3,0.022,606158.9,606158.9,18474,0,0,0,L,1122011218,0,121.10,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540265,1453238.00
01/04/2017 09:30,2,0.305,ACTIVE,212.83,346.26,59.965,1483540203,"201051344000569","219011344069620",32.05,-9.00,0,332.73,350.77,9.9,7.6,0.027,618440.3,618440.3,18412,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540266,1453239.00
01/04/2017 09:30,2,0.221,ALERT,212.61,336.94,59.944,1483540203,"201051344000983","219011344069620",25.05,-9.00,0,300.27,341.75,5.6,3.5,0.009,609491.3,609491.3,18636,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540268,1453240.00
01/04/2017 09:30,2,0.186,ACTIVE,212.83,301.47,59.959,1483540203,"201051344001158","219011344069620",19.66,-11.50,0,299.37,318.30,3.7,1.6,0.000,600027.5,600027.5,18697,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540269,1453241.00
01/04/2017 09:30,2,0.311,ACTIVE,213.06,339.34,59.954,1483540203,"201051344000576","219011344069620",30.95,-10.00,0,322.21,352.27,9.7,7.5,0.022,609363.4,609363.4,18521,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483540270,1453242.00
01/04/2017 09:30,2,0.031,ALERT,212.16,299.37,59.949,1483540203,"274151322000087","219011344069620",30.61,-9.00,0,296.06,300.87,0.0,0.0,0.000,813295.6,813295.6,18787,0,0,0,L,1151911521,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483540272,1453243.00
01/04/2017 09:45,2,0.291,ACTIVE,213.29,363.99,59.970,1483541103,"201051344000645","219011344069620",33.95,-8.50,0,333.33,370.60,10.0,7.7,0.031,608413.0,608413.0,18497,0,0,0,L,1122011218,0,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541104,1453244.00
01/04/2017 09:45,2,0.088,ACTIVE,211.70,299.37,59.975,1483541103,"274151322000085","219011344069620",24.91,-10.00,0,297.87,301.77,2.1,0.1,0.000,840334.4,840334.4,18627,0,0,0,L,1151911521,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541105,1453245.00
01/04/2017 09:45,2,0.191,ALERT,213.29,302.37,59.981,1483541103,"201051344000633","219011344069620",22.20,-11.50,0,298.17,319.21,4.3,2.3,0.000,598988.1,598988.1,18738,0,0,0,L,1122011218,0,122.01,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1483541107,1453246.00
01/04/2017 09:45,2,0.213,ALERT,212.83,303.28,59.928,1483541103,"201051344000469","219011344069620",21.67,-11.50,0,299.07,333.33,4.7,2.6,0.000,601940.0,601940.0,18725,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1483541109,1453247.00
01/04/2017 09:45,2,0.143,ALERT,211.25,300.57,59.965,1483541103,"201051344000646","219011344069620",19.54,-11.50,0,298.47,314.70,2.9,0.8,0.000,598831.2,598831.2,18699,0,0,0,L,1122011218,0,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1483541111,1453248.00
01/04/2017 09:45,2,0.086,ALERT,211.25,299.37,59.954,1483541103,"274151322000052","219011344069620",19.76,-11.00,0,297.26,313.50,1.7,0.0,0.000,867836.0,867836.0,18380,0,0,0,L,1151911521,0,120.42,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1483541112,1453249.00
01/04/2017 09:45,2,0.135,ALERT,211.70,300.87,59.965,1483541103,"201051344000585","219011344069620",20.56,-11.00,0,298.17,315.60,2.9,0.8,0.000,609455.7,609455.7,18765,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1483541114,1453250.00
01/04/2017 09:45,2,0.152,ALERT,211.48,301.17,59.965,1483541103,"201051344001230","219011344069620",18.96,-11.00,0,298.77,331.53,2.9,0.9,0.000,602018.0,602018.0,18622,0,0,0,L,1122011218,0,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1483541116,1453251.00
01/04/2017 09:45,2,0.168,ALERT,212.38,302.07,59.970,1483541103,"201051344000582","219011344069620",14.67,-12.00,0,299.67,326.12,2.5,0.5,0.000,594119.1,594119.1,18732,0,0,0,L,1122011218,0,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541118,1453252.00
01/04/2017 09:45,2,0.186,ALERT,211.25,300.57,59.965,1483541103,"201051344000955","219011344069620",17.57,-11.00,0,298.77,319.51,3.3,1.3,0.000,609277.9,609277.9,18693,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541120,1453253.00
01/04/2017 09:45,2,0.000,ALERT,211.48,370.90,59.959,1483541103,"274151322000094","219011344069620",42.48,-11.50,0,296.96,403.37,0.0,0.0,0.000,714916.3,714916.3,19028,0,0,0,L,1151911521,0,120.88,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1483541122,1453254.00
01/04/2017 09:45,2,0.293,ACTIVE,212.83,337.84,59.965,1483541103,"201051344000579","219011344069620",29.34,-9.00,0,300.27,343.25,8.8,6.5,0.018,617107.7,617107.7,18645,0,0,0,L,1122011218,0,121.55,121.55,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541122,1453255.00
01/04/2017 09:45,2,0.117,ALERT,211.48,301.17,59.954,1483541103,"201051344000890","219011344069620",33.26,-10.00,0,299.07,318.30,4.0,1.9,0.000,606098.7,606098.7,18756,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1483541124,1453256.00
01/04/2017 09:45,2,0.113,ALERT,211.93,300.57,59.949,1483541103,"201051344000438","219011344069620",33.42,-11.00,0,299.07,318.61,3.9,1.8,0.000,607395.4,607395.4,18768,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541126,1453257.00
01/04/2017 09:45,2,0.000,ALERT,211.93,300.27,59.959,1483541103,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,592643.9,592643.9,18876,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483541128,1453258.00
01/04/2017 09:45,2,0.072,ACTIVE_NO_POWER,211.70,299.67,59.959,1483541103,"274151322000083","219011344069620",22.26,-10.00,0,298.17,302.37,1.6,0.0,0.000,859270.1,859270.1,18419,0,0,0,L,1151911521,0,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541129,1453259.00
01/04/2017 09:45,2,0.018,ALERT,212.16,299.67,59.954,1483541103,"274151322000076","219011344069620",32.74,-11.00,0,297.57,316.20,0.0,0.0,0.000,917270.1,917270.1,18495,0,0,0,L,1151911521,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1483541130,1453260.00
01/04/2017 09:45,2,0.148,ALERT,212.38,301.77,59.917,1483541103,"201051344000868","219011344069620",20.14,-11.00,0,300.27,326.42,3.0,1.0,0.000,600288.4,600288.4,18732,0,0,0,L,1122011218,0,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1483541132,1453261.00
01/04/2017 09:45,2,0.000,ALERT,211.25,299.97,59.954,1483541103,"274151322000095","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,908217.6,908217.6,18543,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483541134,1453262.00
01/04/2017 09:45,2,0.170,ACTIVE,212.16,339.65,59.954,1483541103,"201051344000988","219011344069620",27.06,-10.00,0,297.57,343.25,4.7,2.6,0.000,564488.0,564488.0,18771,0,0,0,L,1122011218,0,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541135,1453263.00
01/04/2017 09:45,2,0.139,ALERT,211.25,299.67,59.959,1483541103,"201051344001025","219011344069620",15.80,-11.50,0,298.17,318.30,2.2,0.2,0.000,607627.1,607627.1,18787,0,0,0,L,1122011218,0,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541137,1453264.00
01/04/2017 09:45,2,0.283,ACTIVE,212.38,343.25,59.954,1483541103,"201051344000458","219011344069620",31.83,-7.00,0,299.97,347.46,9.1,6.9,0.022,608573.6,608573.6,18635,0,0,0,L,1122011218,0,121.55,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541138,1453265.00
01/04/2017 09:45,2,0.297,ACTIVE,212.61,338.14,59.949,1483541103,"201051344000853","219011344069620",27.43,-10.00,0,314.70,367.30,8.3,6.1,0.018,608275.9,608275.9,18561,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541139,1453266.00
01/04/2017 09:45,2,0.186,ALERT,211.70,300.57,59.954,1483541103,"201051344000685","219011344069620",21.57,-10.00,0,298.77,319.21,4.1,2.0,0.000,606414.5,606414.5,18699,0,0,0,L,1122011218,0,122.23,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1483541141,1453267.00
01/04/2017 09:45,2,0.154,ALERT,211.70,299.97,59.938,1483541103,"201051344000917","219011344069620",20.59,-9.00,0,297.26,331.83,3.2,1.2,0.000,603509.1,603509.1,18706,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1483541143,1453268.00
01/04/2017 09:45,2,0.129,ALERT,211.93,300.87,59.965,1483541103,"201051344001145","219011344069620",20.61,-11.00,0,298.47,325.82,2.7,0.7,0.000,609268.7,609268.7,18562,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1483541145,1453269.00
01/04/2017 09:45,2,0.102,ALERT,211.70,299.97,59.954,1483541103,"201051344000651","219011344069620",33.93,-12.00,0,296.06,330.03,3.5,1.5,0.000,602155.5,602155.5,18740,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541146,1453270.00
01/04/2017 09:45,2,0.053,ALERT,210.80,298.47,59.954,1483541103,"274151322000088","219011344069620",21.65,-9.00,0,296.66,301.47,1.2,0.0,0.000,825343.5,825343.5,18534,0,0,0,L,1151911521,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1483541148,1453271.00
01/04/2017 09:45,2,0.006,ALERT,212.16,331.83,59.959,1483541103,"274151322000068","219011344069620",44.21,-9.00,0,296.66,420.20,0.0,0.0,0.000,715934.5,715934.5,18931,0,0,0,L,1151911521,0,121.55,122.46,0100,-11,0,0,0,0,0,0,1,1253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541150,1453272.00
01/04/2017 09:45,2,0.045,ALERT,211.48,300.57,59.922,1483541103,"201051344001135","219011344069620",32.76,-11.00,0,299.07,315.30,1.6,0.0,0.000,597855.4,597855.4,18773,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541152,1453273.00
01/04/2017 09:45,2,0.186,ACTIVE,212.16,302.07,59.954,1483541103,"201051344000594","219011344069620",23.12,-11.50,0,299.37,304.48,4.4,2.3,0.000,612727.7,612727.7,18680,0,0,0,L,1122011218,0,121.10,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541153,1453274.00
01/04/2017 09:45,2,0.000,ALERT,211.70,299.97,59.986,1483541103,"201051344001203","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,606032.5,606032.5,18783,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483541154,1453275.00
01/04/2017 09:45,2,0.072,ALERT,211.03,299.07,59.970,1483541103,"274151322000054","219011344069620",23.06,-9.00,0,297.57,302.07,1.7,0.0,0.000,841568.3,841568.3,18620,0,0,0,L,1151911521,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1483541156,1453276.00
01/04/2017 09:45,2,0.154,ALERT,212.61,301.77,59.959,1483541103,"201051344000867","219011344069620",22.50,-10.00,0,298.47,318.30,3.5,1.5,0.000,599206.3,599206.3,18762,0,0,0,L,1122011218,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1483541158,1453277.00
01/04/2017 09:45,2,0.229,ALERT,211.70,300.87,59.965,1483541103,"201051344001093","219011344069620",18.35,-9.00,0,298.77,326.12,4.2,2.2,0.000,602888.1,602888.1,18702,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541160,1453278.00
01/04/2017 09:45,2,0.184,ACTIVE,212.16,339.34,59.954,1483541103,"201051344000900","219011344069620",31.31,-10.00,0,329.43,348.66,5.9,3.8,0.027,617252.7,617252.7,18488,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541161,1453279.00
01/04/2017 09:45,2,0.334,ACTIVE,212.61,356.78,59.986,1483541103,"201051344000648","219011344069620",33.24,-11.00,0,334.24,363.99,11.3,9.0,0.035,606160.7,606160.7,18475,0,0,0,L,1122011218,0,121.10,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541162,1453280.00
01/04/2017 09:45,2,0.346,ACTIVE,212.83,359.78,59.959,1483541103,"201051344000569","219011344069620",33.44,-8.50,0,334.24,366.70,11.8,9.4,0.044,618442.3,618442.3,18413,0,0,0,L,1122011218,0,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541163,1453281.00
01/04/2017 09:45,2,0.234,ACTIVE,212.61,337.54,59.954,1483541103,"201051344000983","219011344069620",27.43,-9.00,0,299.07,342.35,6.5,4.4,0.013,609492.1,609492.1,18638,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541164,1453282.00
01/04/2017 09:45,2,0.195,ACTIVE,212.61,320.71,59.959,1483541103,"201051344001158","219011344069620",23.12,-11.00,0,299.37,338.14,4.6,2.5,0.000,600027.9,600027.9,18698,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541165,1453283.00
01/04/2017 09:45,2,0.355,ACTIVE,213.29,352.87,59.954,1483541103,"201051344000576","219011344069620",32.74,-10.00,0,333.03,364.59,11.8,9.5,0.035,609365.3,609365.3,18522,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483541165,1453284.00
01/04/2017 09:45,2,0.029,ALERT,211.48,297.57,59.970,1483541103,"274151322000087","219011344069620",31.69,-9.00,0,296.36,307.48,0.0,0.0,0.000,813295.6,813295.6,18789,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483541167,1453285.00
01/04/2017 10:00,2,0.514,ACTIVE,213.29,371.51,59.981,1483542003,"201051344000645","219011344069620",34.53,-8.00,0,335.44,387.74,18.0,15.4,0.093,608416.1,608416.1,18498,0,0,0,L,1122011218,0,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542004,1453286.00
01/04/2017 10:00,2,0.158,ACTIVE,212.38,337.54,59.975,1483542003,"274151322000085","219011344069620",30.83,-8.00,0,296.66,349.56,5.0,2.9,0.018,840334.9,840334.9,18628,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542005,1453287.00
01/04/2017 10:00,2,0.271,ACTIVE,213.51,341.15,59.991,1483542003,"201051344000633","219011344069620",28.45,-10.00,0,298.77,366.70,7.8,5.6,0.009,598989.2,598989.2,18740,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542006,1453288.00
01/04/2017 10:00,2,0.289,ACTIVE,213.06,339.04,59.986,1483542003,"201051344000469","219011344069620",26.86,-11.00,0,299.37,360.38,7.9,5.7,0.009,601941.1,601941.1,18727,0,0,0,L,1122011218,0,121.33,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542007,1453289.00
01/04/2017 10:00,2,0.174,ALERT,211.25,320.11,59.975,1483542003,"201051344000646","219011344069620",25.35,-11.00,0,298.47,336.64,4.5,2.4,0.000,598831.7,598831.7,18701,0,0,0,L,1122011218,0,121.78,120.88,0002,-12,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542009,1453290.00
01/04/2017 10:00,2,0.141,ACTIVE,211.93,336.64,59.959,1483542003,"274151322000052","219011344069620",22.24,-9.00,0,296.36,348.06,3.2,1.1,0.000,867836.2,867836.2,18382,0,0,0,L,1151911521,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542010,1453291.00
01/04/2017 10:00,2,0.156,ACTIVE,211.25,301.77,59.991,1483542003,"201051344000585","219011344069620",23.58,-9.00,0,298.17,303.58,3.8,1.7,0.000,609456.1,609456.1,18767,0,0,0,L,1122011218,0,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542010,1453292.00
01/04/2017 10:00,2,0.238,ACTIVE,211.25,336.34,60.012,1483542003,"201051344001230","219011344069620",22.96,-10.00,0,298.77,348.36,5.6,3.4,0.000,602018.6,602018.6,18624,0,0,0,L,1122011218,0,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542011,1453293.00
01/04/2017 10:00,2,0.205,ALERT,211.93,317.70,59.991,1483542003,"201051344000582","219011344069620",25.31,-11.50,0,299.67,338.14,5.3,3.2,0.000,594119.7,594119.7,18734,0,0,0,L,1122011218,0,121.78,121.33,0002,-12,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1483542013,1453294.00
01/04/2017 10:00,2,0.271,ACTIVE,211.03,331.83,59.986,1483542003,"201051344000955","219011344069620",23.10,-10.00,0,298.77,357.38,6.4,4.2,0.000,609278.6,609278.6,18695,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542014,1453295.00
01/04/2017 10:00,2,0.000,ALERT,211.93,299.97,59.981,1483542003,"274151322000094","219011344069620",44.87,-11.50,0,296.06,431.02,0.0,0.0,0.000,714916.3,714916.3,19030,0,0,0,L,1151911521,0,120.88,122.46,0002,-9,0,0,0,0,0,0,205,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1483542016,1453296.00
01/04/2017 10:00,2,0.422,ACTIVE,213.06,370.60,60.002,1483542003,"201051344000579","219011344069620",34.49,-8.50,0,332.73,385.93,14.8,12.4,0.057,617110.1,617110.1,18646,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542017,1453297.00
01/04/2017 10:00,2,0.211,ALERT,211.03,301.17,59.986,1483542003,"201051344000890","219011344069620",21.53,-10.00,0,299.07,318.00,4.6,2.5,0.000,606099.2,606099.2,18758,0,0,0,L,1122011218,0,121.55,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1483542019,1453298.00
01/04/2017 10:00,2,0.213,ALERT,211.25,300.87,59.991,1483542003,"201051344000438","219011344069620",23.22,-11.00,0,298.77,325.52,5.1,3.0,0.000,607396.0,607396.0,18770,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1483542021,1453299.00
01/04/2017 10:00,2,0.240,ALERT,211.48,300.27,59.986,1483542003,"201051344000417","219011344069620",19.54,-11.00,0,298.17,317.40,4.8,2.7,0.000,592644.3,592644.3,18878,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1483542023,1453300.00
01/04/2017 10:00,2,0.100,ACTIVE,212.16,338.74,59.975,1483542003,"274151322000083","219011344069620",27.51,-8.50,0,296.96,345.06,2.8,0.8,0.000,859270.2,859270.2,18420,0,0,0,L,1151911521,0,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542024,1453301.00
01/04/2017 10:00,2,0.066,ALERT,212.61,299.97,59.981,1483542003,"274151322000076","219011344069620",21.35,-10.00,0,296.36,325.22,1.4,0.0,0.000,917270.1,917270.1,18497,0,0,0,L,1151911521,0,121.10,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1483542025,1453302.00
01/04/2017 10:00,2,0.191,ACTIVE,212.83,339.95,60.007,1483542003,"201051344000868","219011344069620",27.77,-10.00,0,299.67,358.28,5.5,3.3,0.004,600289.0,600289.0,18734,0,0,0,L,1122011218,0,121.55,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542026,1453303.00
01/04/2017 10:00,2,0.012,ALERT,211.70,301.17,59.959,1483542003,"274151322000095","219011344069620",32.86,-11.50,0,297.57,322.21,0.0,0.0,0.000,908217.6,908217.6,18545,0,0,0,L,1151911521,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1483542028,1453304.00
01/04/2017 10:00,2,0.248,ALERT,212.61,339.65,59.981,1483542003,"201051344000988","219011344069620",30.04,-9.00,0,296.96,356.78,7.6,5.4,0.018,564489.1,564489.1,18772,0,0,0,L,1122011218,0,121.33,121.78,0002,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542030,1453305.00
01/04/2017 10:00,2,0.209,ALERT,211.03,299.97,59.933,1483542003,"201051344001025","219011344069620",20.67,-11.00,0,297.87,333.63,4.4,2.3,0.000,607627.5,607627.5,18789,0,0,0,L,1122011218,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1483542032,1453306.00
01/04/2017 10:00,2,0.441,ACTIVE,212.61,380.82,59.975,1483542003,"201051344000458","219011344069620",35.62,-6.50,0,333.93,389.84,16.0,13.5,0.066,608576.3,608576.3,18636,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542033,1453307.00
01/04/2017 10:00,2,0.434,ACTIVE,213.29,365.80,59.965,1483542003,"201051344000853","219011344069620",34.01,-9.00,0,333.03,391.34,14.9,12.5,0.075,608278.5,608278.5,18562,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542034,1453308.00
01/04/2017 10:00,2,0.205,ACTIVE,211.93,338.14,59.975,1483542003,"201051344000685","219011344069620",27.04,-9.00,0,298.17,359.48,5.7,3.6,0.000,606415.3,606415.3,18701,0,0,0,L,1122011218,0,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542034,1453309.00
01/04/2017 10:00,2,0.240,ACTIVE,211.70,337.84,59.965,1483542003,"201051344000917","219011344069620",24.37,-8.00,0,296.96,367.60,6.0,3.8,0.004,603509.9,603509.9,18708,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542035,1453310.00
01/04/2017 10:00,2,0.197,ACTIVE,211.70,337.54,59.965,1483542003,"201051344001145","219011344069620",22.48,-10.00,0,298.77,364.89,4.5,2.4,0.004,609269.2,609269.2,18564,0,0,0,L,1122011218,0,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542037,1453311.00
01/04/2017 10:00,2,0.227,ALERT,211.70,322.51,59.975,1483542003,"201051344000651","219011344069620",25.58,-11.50,0,296.06,357.98,5.9,3.8,0.000,602156.2,602156.2,18742,0,0,0,L,1122011218,0,122.23,120.88,0002,-13,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1483542038,1453312.00
01/04/2017 10:00,2,0.102,ACTIVE,211.48,336.64,59.975,1483542003,"274151322000088","219011344069620",29.82,-8.50,0,296.06,349.86,3.1,1.1,0.009,825343.7,825343.7,18536,0,0,0,L,1151911521,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542039,1453313.00
01/04/2017 10:00,2,0.080,ALERT,212.61,329.13,59.944,1483542003,"274151322000068","219011344069620",28.15,-8.00,0,296.06,435.83,2.3,0.3,0.000,715934.5,715934.5,18933,0,0,0,L,1151911521,0,121.78,122.46,0002,-7,0,0,0,0,0,0,109,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1483542041,1453314.00
01/04/2017 10:00,2,0.121,ALERT,210.80,300.87,59.949,1483542003,"201051344001135","219011344069620",18.91,-11.00,0,298.77,325.52,2.3,0.3,0.000,597855.5,597855.5,18775,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1483542043,1453315.00
01/04/2017 10:00,2,0.244,ACTIVE,212.38,338.44,59.938,1483542003,"201051344000594","219011344069620",29.66,-10.00,0,299.67,356.18,7.4,5.2,0.018,612728.8,612728.8,18681,0,0,0,L,1122011218,0,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542044,1453316.00
01/04/2017 10:00,2,0.197,ALERT,211.25,300.57,59.965,1483542003,"201051344001203","219011344069620",18.63,-11.00,0,298.47,319.21,3.7,1.7,0.000,606032.8,606032.8,18785,0,0,0,L,1122011218,0,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1483542045,1453317.00
01/04/2017 10:00,2,0.129,ACTIVE,211.70,337.84,59.975,1483542003,"274151322000054","219011344069620",30.28,-7.00,0,296.66,352.57,4.0,1.9,0.013,841568.6,841568.6,18622,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542046,1453318.00
01/04/2017 10:00,2,0.240,ACTIVE,213.06,338.44,59.970,1483542003,"201051344000867","219011344069620",26.80,-8.50,0,298.77,366.40,6.5,4.4,0.004,599207.2,599207.2,18764,0,0,0,L,1122011218,0,122.01,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542047,1453319.00
01/04/2017 10:00,2,0.256,ACTIVE,211.48,337.54,59.970,1483542003,"201051344001093","219011344069620",26.94,-8.50,0,298.17,351.97,7.0,4.8,0.000,602889.1,602889.1,18704,0,0,0,L,1122011218,0,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542048,1453320.00
01/04/2017 10:00,2,0.342,ACTIVE,212.61,375.71,59.959,1483542003,"201051344000900","219011344069620",34.99,-9.00,0,333.03,390.14,12.2,9.8,0.071,617254.6,617254.6,18489,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542049,1453321.00
01/04/2017 10:00,2,0.562,ACTIVE,212.83,352.27,59.970,1483542003,"201051344000648","219011344069620",32.60,-10.00,0,333.33,386.83,18.6,16.0,0.106,606164.2,606164.2,18476,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542050,1453322.00
01/04/2017 10:00,2,0.631,ACTIVE,213.06,366.10,59.938,1483542003,"201051344000569","219011344069620",33.87,-8.50,0,333.33,379.32,21.7,19.0,0.133,618446.3,618446.3,18414,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542051,1453323.00
01/04/2017 10:00,2,0.324,ACTIVE,212.83,379.32,59.965,1483542003,"201051344000983","219011344069620",35.50,-8.50,0,324.62,392.25,11.6,9.3,0.049,609494.0,609494.0,18639,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542052,1453324.00
01/04/2017 10:00,2,0.258,ALERT,212.83,338.44,59.965,1483542003,"201051344001158","219011344069620",29.98,-11.00,0,299.07,360.38,7.9,5.7,0.022,600029.1,600029.1,18699,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542054,1453325.00
01/04/2017 10:00,2,0.582,ACTIVE,213.29,360.69,59.975,1483542003,"201051344000576","219011344069620",33.36,-8.50,0,334.54,387.44,19.7,17.1,0.097,609369.0,609369.0,18523,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542055,1453326.00
01/04/2017 10:00,2,0.084,ALERT,211.93,300.57,59.959,1483542003,"274151322000087","219011344069620",21.99,-9.00,0,295.46,307.78,1.9,0.0,0.000,813295.6,813295.6,18791,0,0,0,L,1151911521,0,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1483542056,1453327.00
01/04/2017 10:15,2,0.469,ACTIVE,213.29,357.68,59.981,1483542903,"201051344000645","219011344069620",33.10,-8.00,0,334.84,384.73,15.8,13.3,0.088,608419.2,608419.2,18499,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542904,1453328.00
01/04/2017 10:15,2,0.143,ACTIVE,211.93,337.84,59.991,1483542903,"274151322000085","219011344069620",30.65,-7.00,0,335.14,341.15,4.5,2.4,0.009,840335.4,840335.4,18629,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542905,1453329.00
01/04/2017 10:15,2,0.273,ACTIVE,213.51,340.85,59.954,1483542903,"201051344000633","219011344069620",25.25,-9.00,0,316.80,358.28,7.0,4.8,0.004,598990.4,598990.4,18741,0,0,0,L,1122011218,0,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542906,1453330.00
01/04/2017 10:15,2,0.266,ALERT,213.06,338.74,59.975,1483542903,"201051344000469","219011344069620",27.55,-11.00,0,299.37,354.97,7.4,5.2,0.004,601942.3,601942.3,18728,0,0,0,L,1122011218,0,121.33,122.23,0002,-13,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542908,1453331.00
01/04/2017 10:15,2,0.211,ALERT,211.25,300.87,59.975,1483542903,"201051344000646","219011344069620",21.91,-10.00,0,298.17,336.64,4.7,2.6,0.000,598832.2,598832.2,18703,0,0,0,L,1122011218,0,121.78,121.10,0002,-12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542910,1453332.00
01/04/2017 10:15,2,0.107,ALERT,211.25,300.57,60.012,1483542903,"274151322000052","219011344069620",23.36,-9.00,0,298.17,354.07,2.5,0.5,0.000,867836.3,867836.3,18383,0,0,0,L,1151911521,0,120.65,122.23,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542911,1453333.00
01/04/2017 10:15,2,0.158,ACTIVE,211.48,301.47,59.954,1483542903,"201051344000585","219011344069620",23.40,-9.00,0,298.47,318.30,3.8,1.7,0.000,609456.5,609456.5,18768,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542912,1453334.00
01/04/2017 10:15,2,0.189,ALERT,211.70,336.94,59.986,1483542903,"201051344001230","219011344069620",26.34,-9.00,0,299.07,349.56,5.1,3.0,0.000,602019.3,602019.3,18625,0,0,0,L,1122011218,0,122.01,120.88,0002,-12,0,0,0,0,0,0,16,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542914,1453335.00
01/04/2017 10:15,2,0.238,ALERT,212.16,302.37,59.938,1483542903,"201051344000582","219011344069620",20.81,-11.50,0,299.07,336.64,5.0,2.9,0.000,594120.3,594120.3,18736,0,0,0,L,1122011218,0,121.78,121.78,0002,-12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542916,1453336.00
01/04/2017 10:15,2,0.215,ALERT,211.25,325.22,59.981,1483542903,"201051344000955","219011344069620",25.17,-9.00,0,298.17,337.84,5.5,3.4,0.000,609279.4,609279.4,18696,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542918,1453337.00
01/04/2017 10:15,2,0.000,ALERT,211.93,299.67,59.975,1483542903,"274151322000094","219011344069620",44.61,-11.50,0,297.57,425.61,0.0,0.0,0.000,714916.3,714916.3,19032,0,0,0,L,1151911521,0,121.10,122.68,0002,-10,0,0,0,0,0,0,222,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1483542920,1453338.00
