ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 10:15,2,0.408,ACTIVE,213.06,361.29,59.975,1483542903,"201051344000579","219011344069620",33.62,-8.00,0,334.84,378.42,13.9,11.5,0.057,617112.7,617112.7,18647,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542920,1453339.00
01/04/2017 10:15,2,0.205,ACTIVE,211.25,301.77,59.981,1483542903,"201051344000890","219011344069620",20.93,-9.00,0,299.37,303.88,4.4,2.3,0.000,606099.8,606099.8,18760,0,0,0,L,1122011218,0,121.78,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542921,1453340.00
01/04/2017 10:15,2,0.207,ACTIVE,211.48,301.17,59.986,1483542903,"201051344000438","219011344069620",22.44,-11.00,0,298.77,303.28,4.7,2.6,0.000,607396.6,607396.6,18772,0,0,0,L,1122011218,0,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542922,1453341.00
01/04/2017 10:15,2,0.230,ALERT,211.70,300.57,59.981,1483542903,"201051344000417","219011344069620",17.87,-10.00,0,298.17,317.70,4.2,2.1,0.000,592644.8,592644.8,18880,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1483542924,1453342.00
01/04/2017 10:15,2,0.150,ALERT,211.93,337.84,59.981,1483542903,"274151322000083","219011344069620",22.52,-8.00,0,299.07,340.85,3.5,1.4,0.004,859270.4,859270.4,18421,0,0,0,L,1151911521,0,121.55,122.46,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542926,1453343.00
01/04/2017 10:15,2,0.062,ALERT,212.61,300.27,59.975,1483542903,"274151322000076","219011344069620",20.52,-11.00,0,298.17,324.92,1.3,0.0,0.000,917270.1,917270.1,18499,0,0,0,L,1151911521,0,121.55,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1483542928,1453344.00
01/04/2017 10:15,2,0.197,ALERT,212.61,338.74,59.991,1483542903,"201051344000868","219011344069620",25.74,-9.00,0,301.47,351.37,5.2,3.1,0.004,600289.7,600289.7,18735,0,0,0,L,1122011218,0,121.55,122.01,0002,-13,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542929,1453345.00
01/04/2017 10:15,2,0.012,ALERT,211.70,300.87,59.970,1483542903,"274151322000095","219011344069620",32.62,-11.50,0,296.36,316.50,0.0,0.0,0.000,908217.6,908217.6,18547,0,0,0,L,1151911521,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483542931,1453346.00
01/04/2017 10:15,2,0.248,ACTIVE,212.61,340.85,59.991,1483542903,"201051344000988","219011344069620",28.31,-8.50,0,332.73,346.86,7.1,4.9,0.013,564490.3,564490.3,18774,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542932,1453347.00
01/04/2017 10:15,2,0.203,ACTIVE,211.25,300.27,59.965,1483542903,"201051344001025","219011344069620",20.26,-11.00,0,298.17,303.58,4.2,2.1,0.000,607627.9,607627.9,18791,0,0,0,L,1122011218,0,121.10,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542933,1453348.00
01/04/2017 10:15,2,0.422,ACTIVE,212.83,378.72,59.986,1483542903,"201051344000458","219011344069620",35.40,-6.00,0,333.63,387.74,15.2,12.8,0.062,608579.1,608579.1,18637,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542934,1453349.00
01/04/2017 10:15,2,0.346,ACTIVE,213.51,386.83,59.981,1483542903,"201051344000853","219011344069620",36.30,-8.50,0,337.24,390.14,12.8,10.4,0.049,608281.1,608281.1,18563,0,0,0,L,1122011218,0,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542935,1453350.00
01/04/2017 10:15,2,0.203,ALERT,212.16,327.32,59.986,1483542903,"201051344000685","219011344069620",25.98,-10.00,0,298.47,342.35,5.4,3.3,0.000,606415.8,606415.8,18702,0,0,0,L,1122011218,0,122.46,121.10,0002,-12,0,0,0,0,0,0,165,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542937,1453351.00
01/04/2017 10:15,2,0.236,ALERT,211.93,338.44,59.986,1483542903,"201051344000917","219011344069620",24.01,-8.00,0,297.87,349.86,5.8,3.7,0.000,603510.6,603510.6,18709,0,0,0,L,1122011218,0,121.55,121.55,0002,-11,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542939,1453352.00
01/04/2017 10:15,2,0.193,ALERT,212.16,338.14,59.986,1483542903,"201051344001145","219011344069620",22.64,-9.00,0,299.07,364.89,4.5,2.4,0.004,609269.6,609269.6,18565,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,22,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542941,1453353.00
01/04/2017 10:15,2,0.223,ALERT,211.70,310.19,59.991,1483542903,"201051344000651","219011344069620",24.57,-11.50,0,297.87,336.94,5.6,3.4,0.000,602156.9,602156.9,18744,0,0,0,L,1122011218,0,122.01,120.88,0002,-12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542942,1453354.00
01/04/2017 10:15,2,0.102,ACTIVE,211.48,337.54,59.954,1483542903,"274151322000088","219011344069620",28.86,-7.00,0,328.22,345.06,3.0,1.0,0.004,825343.8,825343.8,18537,0,0,0,L,1151911521,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542943,1453355.00
01/04/2017 10:15,2,0.078,ALERT,212.61,329.43,59.949,1483542903,"274151322000068","219011344069620",26.16,-8.00,0,297.57,436.13,2.1,0.1,0.000,715934.5,715934.5,18935,0,0,0,L,1151911521,0,122.01,122.68,0002,-8,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542945,1453356.00
01/04/2017 10:15,2,0.119,ALERT,211.25,300.87,59.996,1483542903,"201051344001135","219011344069620",18.73,-10.00,0,298.77,325.82,2.3,0.3,0.000,597855.5,597855.5,18777,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1483542947,1453357.00
01/04/2017 10:15,2,0.238,ACTIVE,212.61,339.34,59.991,1483542903,"201051344000594","219011344069620",29.52,-9.00,0,318.61,353.17,7.2,5.0,0.009,612729.9,612729.9,18682,0,0,0,L,1122011218,0,121.55,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542948,1453358.00
01/04/2017 10:15,2,0.164,ACTIVE,211.48,300.57,60.007,1483542903,"201051344001203","219011344069620",21.89,-11.00,0,298.77,304.48,3.6,1.6,0.000,606033.0,606033.0,18787,0,0,0,L,1122011218,0,122.01,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542949,1453359.00
01/04/2017 10:15,2,0.125,ACTIVE,211.70,337.84,59.975,1483542903,"274151322000054","219011344069620",30.14,-7.00,0,333.93,340.25,3.9,1.8,0.013,841568.9,841568.9,18623,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542950,1453360.00
01/04/2017 10:15,2,0.211,ALERT,213.06,339.04,59.996,1483542903,"201051344000867","219011344069620",29.70,-8.50,0,300.27,345.06,6.4,4.2,0.013,599208.1,599208.1,18765,0,0,0,L,1122011218,0,122.01,121.78,0002,-11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542951,1453361.00
01/04/2017 10:15,2,0.297,ALERT,211.48,327.02,59.986,1483542903,"201051344001093","219011344069620",22.68,-8.50,0,298.77,342.35,6.9,4.7,0.000,602890.0,602890.0,18705,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542953,1453362.00
01/04/2017 10:15,2,0.330,ACTIVE,212.61,373.31,60.012,1483542903,"201051344000900","219011344069620",34.73,-9.00,0,334.54,382.93,11.7,9.3,0.075,617256.5,617256.5,18490,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542954,1453363.00
01/04/2017 10:15,2,0.537,ACTIVE,213.06,365.80,59.981,1483542903,"201051344000648","219011344069620",33.99,-10.00,0,334.24,381.42,18.4,15.9,0.097,606167.8,606167.8,18477,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542955,1453364.00
01/04/2017 10:15,2,0.637,ACTIVE,213.06,362.19,59.996,1483542903,"201051344000569","219011344069620",33.48,-8.00,0,333.93,376.62,21.6,19.0,0.133,618450.3,618450.3,18415,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542956,1453365.00
01/04/2017 10:15,2,0.318,ACTIVE,212.61,376.92,59.986,1483542903,"201051344000983","219011344069620",35.17,-8.00,0,333.63,385.63,11.4,9.1,0.053,609495.9,609495.9,18640,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542957,1453366.00
01/04/2017 10:15,2,0.264,ACTIVE,212.83,339.34,59.991,1483542903,"201051344001158","219011344069620",29.46,-10.00,0,333.63,344.76,7.9,5.7,0.022,600030.3,600030.3,18701,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542958,1453367.00
01/04/2017 10:15,2,0.580,ACTIVE,213.29,358.28,60.012,1483542903,"201051344000576","219011344069620",33.14,-9.00,0,334.54,379.62,19.4,16.8,0.102,609372.8,609372.8,18524,0,0,0,L,1122011218,0,122.01,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542959,1453368.00
01/04/2017 10:15,2,0.088,ACTIVE_NO_POWER,211.70,299.67,59.975,1483542903,"274151322000087","219011344069620",22.17,-8.50,0,297.26,301.47,2.0,0.0,0.000,813295.6,813295.6,18793,0,0,0,L,1151911521,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483542959,1453369.00
01/04/2017 10:30,2,0.590,ACTIVE,213.29,378.72,59.975,1483543803,"201051344000645","219011344069620",35.19,-8.00,0,335.44,388.94,21.1,18.4,0.128,608423.5,608423.5,18500,0,0,0,L,1122011218,0,122.23,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543804,1453370.00
01/04/2017 10:30,2,0.191,ACTIVE,212.16,357.38,59.965,1483543803,"274151322000085","219011344069620",33.22,-6.50,0,335.14,364.89,6.5,4.3,0.027,840336.3,840336.3,18630,0,0,0,L,1151911521,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543805,1453371.00
01/04/2017 10:30,2,0.299,ALERT,213.51,342.05,59.970,1483543803,"201051344000633","219011344069620",30.55,-9.00,0,298.77,357.08,9.3,7.0,0.027,598992.0,598992.0,18742,0,0,0,L,1122011218,0,122.23,122.23,0002,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543807,1453372.00
01/04/2017 10:30,2,0.307,ACTIVE,213.06,340.55,59.986,1483543803,"201051344000469","219011344069620",28.75,-10.00,0,299.37,349.26,8.9,6.7,0.018,601943.8,601943.8,18730,0,0,0,L,1122011218,0,121.33,122.23,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543808,1453373.00
01/04/2017 10:30,2,0.221,ALERT,211.93,336.94,59.975,1483543803,"201051344000646","219011344069620",25.41,-9.00,0,298.77,349.56,5.7,3.5,0.000,598833.0,598833.0,18705,0,0,0,L,1122011218,0,122.01,121.10,0002,-11,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543810,1453374.00
01/04/2017 10:30,2,0.127,ALERT,211.70,337.54,59.991,1483543803,"274151322000052","219011344069620",28.98,-8.00,0,298.77,358.88,3.7,1.7,0.013,867836.6,867836.6,18385,0,0,0,L,1151911521,0,120.88,122.23,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543811,1453375.00
01/04/2017 10:30,2,0.162,ACTIVE,211.70,303.58,59.975,1483543803,"201051344000585","219011344069620",23.84,-8.50,0,299.37,323.72,4.0,1.9,0.000,609456.9,609456.9,18769,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543812,1453376.00
01/04/2017 10:30,2,0.242,ACTIVE,211.93,336.34,59.981,1483543803,"201051344001230","219011344069620",26.12,-8.50,0,299.37,347.46,6.5,4.3,0.013,602020.3,602020.3,18627,0,0,0,L,1122011218,0,122.01,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543813,1453377.00
01/04/2017 10:30,2,0.264,ALERT,212.16,336.94,59.986,1483543803,"201051344000582","219011344069620",24.39,-10.00,0,300.27,351.67,6.5,4.4,0.004,594121.2,594121.2,18738,0,0,0,L,1122011218,0,121.78,121.78,0002,-11,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543815,1453378.00
01/04/2017 10:30,2,0.283,ACTIVE,211.48,336.34,59.975,1483543803,"201051344000955","219011344069620",25.66,-8.50,0,299.07,349.26,7.4,5.2,0.009,609280.5,609280.5,18698,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543816,1453379.00
01/04/2017 10:30,2,0.043,ALERT,211.93,308.99,59.975,1483543803,"274151322000094","219011344069620",22.54,-11.00,0,297.26,431.32,1.0,0.0,0.000,714916.3,714916.3,19034,0,0,0,L,1151911521,0,121.10,122.46,0002,-11,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543818,1453380.00
01/04/2017 10:30,2,0.484,ACTIVE,212.83,385.93,59.975,1483543803,"201051344000579","219011344069620",36.14,-7.00,0,334.54,393.75,17.7,15.2,0.088,617116.3,617116.3,18648,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543819,1453381.00
01/04/2017 10:30,2,0.209,ALERT,211.48,323.72,59.986,1483543803,"201051344000890","219011344069620",25.80,-9.00,0,299.67,336.94,5.5,3.4,0.000,606100.5,606100.5,18761,0,0,0,L,1122011218,0,121.78,120.65,0002,-9,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543820,1453382.00
01/04/2017 10:30,2,0.246,ACTIVE,211.93,336.94,59.991,1483543803,"201051344000438","219011344069620",26.16,-9.00,0,299.37,351.37,6.5,4.4,0.004,607397.5,607397.5,18773,0,0,0,L,1122011218,0,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543821,1453383.00
01/04/2017 10:30,2,0.252,ACTIVE,211.93,299.97,59.996,1483543803,"201051344000417","219011344069620",22.50,-9.00,0,298.47,302.37,5.8,3.7,0.000,592645.6,592645.6,18882,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543822,1453384.00
01/04/2017 10:30,2,0.219,ACTIVE,212.16,337.54,59.986,1483543803,"274151322000083","219011344069620",22.46,-7.00,0,329.73,347.16,5.0,2.9,0.022,859271.0,859271.0,18423,0,0,0,L,1151911521,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543823,1453385.00
01/04/2017 10:30,2,0.084,ACTIVE_NO_POWER,212.61,300.27,60.007,1483543803,"274151322000076","219011344069620",23.97,-9.00,0,297.87,302.68,2.0,0.0,0.000,917270.1,917270.1,18501,0,0,0,L,1151911521,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543824,1453386.00
01/04/2017 10:30,2,0.240,ACTIVE,212.61,339.04,60.012,1483543803,"201051344000868","219011344069620",27.27,-9.00,0,300.87,342.65,6.7,4.5,0.013,600290.6,600290.6,18737,0,0,0,L,1122011218,0,121.55,122.01,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543825,1453387.00
01/04/2017 10:30,2,0.057,ALERT,212.16,300.87,59.981,1483543803,"274151322000095","219011344069620",21.07,-11.00,0,296.66,317.10,1.2,0.0,0.000,908217.6,908217.6,18549,0,0,0,L,1151911521,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1483543827,1453388.00
01/04/2017 10:30,2,0.275,ACTIVE,212.61,340.55,59.986,1483543803,"201051344000988","219011344069620",31.27,-8.50,0,331.83,356.48,8.8,6.5,0.035,564491.8,564491.8,18775,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543828,1453389.00
01/04/2017 10:30,2,0.168,ALERT,211.48,299.97,59.975,1483543803,"201051344001025","219011344069620",23.76,-10.00,0,299.07,337.54,4.1,2.0,0.000,607628.5,607628.5,18792,0,0,0,L,1122011218,0,121.33,121.33,0002,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543829,1453390.00
01/04/2017 10:30,2,0.529,ACTIVE,212.61,373.61,59.975,1483543803,"201051344000458","219011344069620",34.85,-6.00,0,334.24,393.45,18.7,16.2,0.093,608582.8,608582.8,18638,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543830,1453391.00
01/04/2017 10:30,2,0.518,ACTIVE,213.29,380.82,59.954,1483543803,"201051344000853","219011344069620",35.50,-8.00,0,335.44,400.96,18.8,16.2,0.097,608283.9,608283.9,18564,0,0,0,L,1122011218,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543831,1453392.00
01/04/2017 10:30,2,0.275,ACTIVE,212.38,337.54,59.986,1483543803,"201051344000685","219011344069620",25.05,-8.50,0,299.07,346.26,7.0,4.8,0.004,606416.9,606416.9,18704,0,0,0,L,1122011218,0,122.46,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543832,1453393.00
01/04/2017 10:30,2,0.256,ACTIVE,212.16,337.54,59.981,1483543803,"201051344000917","219011344069620",27.57,-7.00,0,297.87,350.47,7.2,5.0,0.013,603511.7,603511.7,18711,0,0,0,L,1122011218,0,121.78,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543833,1453394.00
01/04/2017 10:30,2,0.213,ACTIVE,212.16,336.94,59.954,1483543803,"201051344001145","219011344069620",25.88,-8.50,0,299.07,341.45,5.6,3.5,0.004,609270.3,609270.3,18567,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543834,1453395.00
01/04/2017 10:30,2,0.242,ACTIVE,211.93,337.54,59.981,1483543803,"201051344000651","219011344069620",28.33,-11.00,0,298.77,360.08,7.0,4.8,0.009,602158.0,602158.0,18746,0,0,0,L,1122011218,0,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543835,1453396.00
01/04/2017 10:30,2,0.135,ACTIVE,211.70,338.14,59.975,1483543803,"274151322000088","219011344069620",30.42,-6.50,0,326.72,345.96,4.2,2.1,0.013,825344.2,825344.2,18538,0,0,0,L,1151911521,0,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543836,1453397.00
01/04/2017 10:30,2,0.100,ACTIVE,212.61,338.44,59.954,1483543803,"274151322000068","219011344069620",29.68,-7.00,0,297.87,435.23,3.0,1.0,0.004,715934.7,715934.7,18937,0,0,0,L,1151911521,0,122.01,122.46,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543837,1453398.00
01/04/2017 10:30,2,0.135,ACTIVE,211.48,300.87,59.975,1483543803,"201051344001135","219011344069620",22.17,-9.00,0,299.07,303.58,3.0,1.0,0.000,597855.6,597855.6,18779,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543838,1453399.00
01/04/2017 10:30,2,0.275,ACTIVE,212.61,351.97,60.002,1483543803,"201051344000594","219011344069620",32.62,-8.50,0,315.30,358.58,9.1,6.9,0.022,612731.4,612731.4,18683,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543839,1453400.00
01/04/2017 10:30,2,0.217,ACTIVE,211.70,306.28,59.944,1483543803,"201051344001203","219011344069620",21.81,-10.00,0,299.07,328.82,4.8,2.7,0.000,606033.6,606033.6,18788,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543840,1453401.00
01/04/2017 10:30,2,0.154,ACTIVE,211.70,337.24,59.981,1483543803,"274151322000054","219011344069620",30.65,-6.00,0,333.93,340.85,4.8,2.7,0.018,841569.5,841569.5,18624,0,0,0,L,1151911521,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543840,1453402.00
01/04/2017 10:30,2,0.248,ACTIVE,213.06,341.75,59.975,1483543803,"201051344000867","219011344069620",31.63,-8.00,0,299.07,356.48,8.0,5.8,0.022,599209.4,599209.4,18767,0,0,0,L,1122011218,0,122.01,121.78,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543841,1453403.00
01/04/2017 10:30,2,0.291,ACTIVE,211.70,337.84,59.996,1483543803,"201051344001093","219011344069620",27.85,-7.00,0,299.07,341.75,8.2,6.0,0.013,602891.4,602891.4,18707,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543842,1453404.00
01/04/2017 10:30,2,0.447,ACTIVE,212.61,369.70,59.970,1483543803,"201051344000900","219011344069620",34.31,-8.50,0,335.44,392.25,15.6,13.1,0.102,617259.4,617259.4,18491,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543843,1453405.00
01/04/2017 10:30,2,0.668,ACTIVE,213.06,377.52,60.002,1483543803,"201051344000648","219011344069620",35.01,-9.00,0,334.24,388.64,23.8,21.0,0.146,606172.5,606172.5,18478,0,0,0,L,1122011218,0,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543844,1453406.00
01/04/2017 10:30,2,0.801,ACTIVE,212.83,368.80,59.975,1483543803,"201051344000569","219011344069620",33.95,-8.00,0,333.93,382.93,27.6,24.7,0.190,618455.8,618455.8,18416,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543845,1453407.00
01/04/2017 10:30,2,0.375,ACTIVE,212.61,389.24,59.975,1483543803,"201051344000983","219011344069620",36.50,-8.00,0,333.63,395.85,13.8,11.4,0.075,609498.6,609498.6,18641,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543846,1453408.00
01/04/2017 10:30,2,0.270,ACTIVE,213.06,342.05,59.938,1483543803,"201051344001158","219011344069620",31.61,-10.00,0,333.63,356.78,8.6,6.4,0.031,600031.8,600031.8,18702,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543847,1453409.00
01/04/2017 10:30,2,0.672,ACTIVE,213.29,379.02,59.975,1483543803,"201051344000576","219011344069620",35.17,-8.50,0,333.03,391.94,23.9,21.2,0.137,609377.6,609377.6,18525,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543848,1453410.00
01/04/2017 10:30,2,0.105,ALERT,211.93,321.61,59.965,1483543803,"274151322000087","219011344069620",25.29,-8.00,0,296.96,338.14,2.7,0.7,0.000,813295.7,813295.7,18794,0,0,0,L,1151911521,0,121.78,122.01,0002,-6,0,0,0,0,0,0,56,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483543849,1453411.00
01/04/2017 10:45,2,0.666,ACTIVE,213.29,380.52,59.959,1483544703,"201051344000645","219011344069620",35.31,-7.00,0,335.44,391.64,23.8,21.1,0.150,608428.4,608428.4,18501,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544704,1453412.00
01/04/2017 10:45,2,0.217,ACTIVE,211.48,363.99,59.954,1483544703,"274151322000085","219011344069620",33.99,-6.00,0,335.14,369.10,7.5,5.3,0.027,840337.4,840337.4,18631,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544705,1453413.00
01/04/2017 10:45,2,0.312,ACTIVE,213.29,344.15,59.954,1483544703,"201051344000633","219011344069620",31.79,-8.50,0,333.63,357.68,10.1,7.8,0.031,598993.8,598993.8,18744,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544706,1453414.00
01/04/2017 10:45,2,0.303,ACTIVE,212.83,339.34,59.944,1483544703,"201051344000469","219011344069620",30.85,-9.00,0,332.73,345.96,9.5,7.2,0.018,601945.6,601945.6,18731,0,0,0,L,1122011218,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544707,1453415.00
01/04/2017 10:45,2,0.232,ACTIVE,211.48,336.34,59.965,1483544703,"201051344000646","219011344069620",25.78,-8.50,0,298.17,340.85,6.1,3.9,0.000,598833.9,598833.9,18707,0,0,0,L,1122011218,0,121.78,120.88,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544708,1453416.00
01/04/2017 10:45,2,0.137,ALERT,211.25,336.94,59.954,1483544703,"274151322000052","219011344069620",29.28,-7.00,0,298.77,340.55,4.1,2.0,0.009,867837.0,867837.0,18387,0,0,0,L,1151911521,0,120.65,122.01,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544710,1453417.00
01/04/2017 10:45,2,0.059,ALERT,211.70,300.87,59.970,1483544703,"201051344000585","219011344069620",35.80,-8.50,0,296.36,343.25,2.2,0.2,0.000,609457.1,609457.1,18770,0,0,0,L,1122011218,0,120.88,121.55,0002,-12,0,0,0,0,0,0,243,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544711,1453418.00
01/04/2017 10:45,2,0.271,ACTIVE,211.48,336.64,59.944,1483544703,"201051344001230","219011344069620",26.10,-8.00,0,309.59,356.78,7.2,5.0,0.018,602021.4,602021.4,18628,0,0,0,L,1122011218,0,121.55,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544712,1453419.00
01/04/2017 10:45,2,0.264,ACTIVE,212.16,336.94,59.938,1483544703,"201051344000582","219011344069620",25.92,-9.00,0,298.77,341.45,6.9,4.7,0.000,594122.3,594122.3,18740,0,0,0,L,1122011218,0,121.78,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544713,1453420.00
01/04/2017 10:45,2,0.285,ALERT,211.25,336.34,59.959,1483544703,"201051344000955","219011344069620",26.48,-8.00,0,298.47,345.06,7.7,5.5,0.013,609281.8,609281.8,18699,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544715,1453421.00
01/04/2017 10:45,2,0.000,ALERT,211.48,299.07,59.986,1483544703,"274151322000094","219011344069620",45.54,-10.00,0,295.76,435.83,0.0,0.0,0.000,714916.3,714916.3,19036,0,0,0,L,1151911521,0,120.88,122.46,0002,-8,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544717,1453422.00
01/04/2017 10:45,2,0.551,ACTIVE,212.61,379.62,59.944,1483544703,"201051344000579","219011344069620",35.42,-6.50,0,334.84,395.85,19.9,17.3,0.097,617120.3,617120.3,18649,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544718,1453423.00
01/04/2017 10:45,2,0.215,ALERT,211.48,336.64,59.959,1483544703,"201051344000890","219011344069620",27.27,-8.00,0,299.07,350.47,6.0,3.9,0.000,606101.3,606101.3,18763,0,0,0,L,1122011218,0,121.55,120.42,0002,-8,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544720,1453424.00
01/04/2017 10:45,2,0.246,ALERT,211.48,336.94,59.944,1483544703,"201051344000438","219011344069620",27.53,-8.50,0,298.47,344.15,6.9,4.7,0.004,607398.6,607398.6,18774,0,0,0,L,1122011218,0,121.55,120.88,0002,-9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544721,1453425.00
01/04/2017 10:45,2,0.264,ACTIVE,211.48,300.27,59.938,1483544703,"201051344000417","219011344069620",22.54,-9.00,0,296.66,301.77,6.1,3.9,0.000,592646.6,592646.6,18883,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544722,1453426.00
01/04/2017 10:45,2,0.234,ACTIVE,211.48,337.84,59.938,1483544703,"274151322000083","219011344069620",22.84,-6.50,0,333.03,342.05,5.4,3.3,0.027,859271.7,859271.7,18424,0,0,0,L,1151911521,0,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544723,1453427.00
01/04/2017 10:45,2,0.090,ALERT,211.93,300.57,59.933,1483544703,"274151322000076","219011344069620",24.49,-9.00,0,297.57,338.44,2.3,0.3,0.000,917270.1,917270.1,18502,0,0,0,L,1151911521,0,121.33,122.68,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544725,1453428.00
01/04/2017 10:45,2,0.229,ACTIVE,212.38,338.74,59.954,1483544703,"201051344000868","219011344069620",30.02,-8.50,0,314.70,358.58,7.0,4.8,0.022,600291.7,600291.7,18738,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544726,1453429.00
01/04/2017 10:45,2,0.061,ACTIVE_NO_POWER,211.48,300.57,59.949,1483544703,"274151322000095","219011344069620",22.05,-11.00,0,297.26,302.98,1.4,0.0,0.000,908217.6,908217.6,18551,0,0,0,L,1151911521,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544727,1453430.00
01/04/2017 10:45,2,0.287,ACTIVE,212.38,345.66,59.954,1483544703,"201051344000988","219011344069620",31.91,-8.00,0,333.33,363.09,9.3,7.1,0.035,564493.4,564493.4,18776,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544728,1453431.00
01/04/2017 10:45,2,0.082,ALERT,211.25,299.07,59.981,1483544703,"201051344001025","219011344069620",35.58,-9.00,0,296.06,359.18,3.0,1.0,0.000,607629.0,607629.0,18794,0,0,0,L,1122011218,0,121.10,121.10,0002,-12,0,0,0,0,0,0,88,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544729,1453432.00
01/04/2017 10:45,2,0.557,ACTIVE,212.61,379.92,59.949,1483544703,"201051344000458","219011344069620",35.38,-5.50,0,333.93,397.35,19.9,17.3,0.115,608586.9,608586.9,18639,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544730,1453433.00
01/04/2017 10:45,2,0.561,ACTIVE,213.29,385.03,59.949,1483544703,"201051344000853","219011344069620",35.94,-7.00,0,336.04,396.15,20.4,17.8,0.115,608288.1,608288.1,18565,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544731,1453434.00
01/04/2017 10:45,2,0.279,ALERT,211.93,337.54,59.954,1483544703,"201051344000685","219011344069620",26.24,-8.00,0,298.17,347.76,7.4,5.2,0.004,606418.1,606418.1,18705,0,0,0,L,1122011218,0,122.23,120.88,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544733,1453435.00
01/04/2017 10:45,2,0.266,ACTIVE,211.93,337.84,59.949,1483544703,"201051344000917","219011344069620",28.15,-6.50,0,328.82,345.06,7.6,5.4,0.018,603513.0,603513.0,18712,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544734,1453436.00
01/04/2017 10:45,2,0.217,ALERT,211.93,337.54,59.933,1483544703,"201051344001145","219011344069620",26.74,-8.00,0,298.77,350.47,5.9,3.8,0.009,609271.2,609271.2,18568,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544736,1453437.00
01/04/2017 10:45,2,0.250,ALERT,211.70,337.24,59.991,1483544703,"201051344000651","219011344069620",28.84,-9.00,0,297.87,343.85,7.3,5.2,0.009,602159.2,602159.2,18747,0,0,0,L,1122011218,0,121.78,120.88,0002,-11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544738,1453438.00
01/04/2017 10:45,2,0.148,ACTIVE,211.25,336.64,59.949,1483544703,"274151322000088","219011344069620",30.53,-6.00,0,332.43,340.85,4.6,2.5,0.009,825344.8,825344.8,18539,0,0,0,L,1151911521,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544739,1453439.00
01/04/2017 10:45,2,0.109,ACTIVE,212.16,338.44,59.949,1483544703,"274151322000068","219011344069620",30.02,-6.00,0,322.21,352.57,3.4,1.3,0.013,715934.9,715934.9,18938,0,0,0,L,1151911521,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544740,1453440.00
01/04/2017 10:45,2,0.137,ACTIVE,211.03,301.17,59.922,1483544703,"201051344001135","219011344069620",23.16,-9.00,0,297.57,302.98,3.2,1.2,0.000,597855.9,597855.9,18780,0,0,0,L,1122011218,0,121.10,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544741,1453441.00
01/04/2017 10:45,2,0.287,ACTIVE,212.16,371.51,59.965,1483544703,"201051344000594","219011344069620",34.65,-8.00,0,332.43,382.63,10.1,7.8,0.027,612733.2,612733.2,18684,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544742,1453442.00
01/04/2017 10:45,2,0.227,ALERT,211.70,331.83,59.965,1483544703,"201051344001203","219011344069620",22.94,-9.00,0,299.07,358.28,5.3,3.2,0.000,606034.3,606034.3,18789,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544743,1453443.00
01/04/2017 10:45,2,0.184,ACTIVE,211.25,349.26,59.917,1483544703,"274151322000054","219011344069620",32.30,-5.50,0,333.03,351.67,6.0,3.9,0.018,841570.3,841570.3,18625,0,0,0,L,1151911521,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544744,1453444.00
01/04/2017 10:45,2,0.256,ACTIVE,213.06,360.99,59.954,1483544703,"201051344000867","219011344069620",33.62,-7.00,0,334.84,367.00,8.8,6.5,0.027,599210.8,599210.8,18768,0,0,0,L,1122011218,0,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544745,1453445.00
01/04/2017 10:45,2,0.320,ALERT,211.48,336.94,59.954,1483544703,"201051344001093","219011344069620",26.22,-6.50,0,298.47,350.47,8.5,6.3,0.013,602893.0,602893.0,18708,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544747,1453446.00
01/04/2017 10:45,2,0.482,ACTIVE,212.61,372.71,59.954,1483544703,"201051344000900","219011344069620",34.55,-8.00,0,335.14,396.45,16.9,14.4,0.110,617262.8,617262.8,18492,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544748,1453447.00
01/04/2017 10:45,2,0.732,ACTIVE,212.83,378.12,59.954,1483544703,"201051344000648","219011344069620",35.05,-9.00,0,333.93,389.84,26.0,23.2,0.164,606177.9,606177.9,18479,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544749,1453448.00
01/04/2017 10:45,2,0.869,ACTIVE,212.61,371.21,59.944,1483544703,"201051344000569","219011344069620",34.17,-7.00,0,334.84,385.93,30.2,27.2,0.208,618462.2,618462.2,18417,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544750,1453449.00
01/04/2017 10:45,2,0.414,ACTIVE,212.61,385.63,59.975,1483544703,"201051344000983","219011344069620",36.06,-7.00,0,334.24,397.66,15.2,12.7,0.080,609501.6,609501.6,18642,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544751,1453450.00
01/04/2017 10:45,2,0.285,ACTIVE,212.61,357.98,59.959,1483544703,"201051344001158","219011344069620",33.22,-8.50,0,334.24,371.81,9.7,7.4,0.035,600033.6,600033.6,18703,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544752,1453451.00
01/04/2017 10:45,2,0.725,ACTIVE,213.06,380.52,59.944,1483544703,"201051344000576","219011344069620",35.25,-8.50,0,333.93,392.25,25.9,23.1,0.159,609383.1,609383.1,18526,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544752,1453452.00
01/04/2017 10:45,2,0.029,ALERT,211.48,298.77,59.949,1483544703,"274151322000087","219011344069620",34.39,-7.00,0,295.16,339.65,0.0,0.0,0.000,813295.8,813295.8,18796,0,0,0,L,1151911521,0,121.10,122.23,0002,-6,0,0,0,0,0,0,117,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483544754,1453453.00
01/04/2017 11:00,2,0.584,ACTIVE,213.06,379.92,59.996,1483545603,"201051344000645","219011344069620",35.33,-7.00,0,336.04,393.75,21.1,18.4,0.119,608433.3,608433.3,18502,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545604,1453454.00
01/04/2017 11:00,2,0.191,ACTIVE,211.70,362.79,59.981,1483545603,"274151322000085","219011344069620",33.85,-5.50,0,334.84,373.91,6.6,4.4,0.022,840338.6,840338.6,18632,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545605,1453455.00
01/04/2017 11:00,2,0.289,ACTIVE,213.06,345.36,60.002,1483545603,"201051344000633","219011344069620",31.99,-8.50,0,335.44,371.81,9.4,7.1,0.022,598995.7,598995.7,18745,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545606,1453456.00
01/04/2017 11:00,2,0.293,ACTIVE,212.61,339.34,59.996,1483545603,"201051344000469","219011344069620",29.50,-10.00,0,332.13,351.07,8.8,6.6,0.013,601947.2,601947.2,18732,0,0,0,L,1122011218,0,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545607,1453457.00
01/04/2017 11:00,2,0.225,ALERT,211.70,337.24,59.975,1483545603,"201051344000646","219011344069620",24.99,-8.50,0,297.87,353.17,5.7,3.6,0.004,598834.8,598834.8,18708,0,0,0,L,1122011218,0,121.78,121.10,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545609,1453458.00
01/04/2017 11:00,2,0.125,ACTIVE,211.25,336.94,59.996,1483545603,"274151322000052","219011344069620",28.82,-6.50,0,325.82,349.86,3.7,1.6,0.004,867837.5,867837.5,18389,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545610,1453459.00
01/04/2017 11:00,2,0.162,ALERT,211.70,303.88,60.012,1483545603,"201051344000585","219011344069620",23.87,-8.50,0,297.87,346.86,3.9,1.9,0.000,609457.5,609457.5,18772,0,0,0,L,1122011218,0,121.10,121.55,0002,-12,0,0,0,0,0,0,68,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545611,1453460.00
01/04/2017 11:00,2,0.242,ACTIVE,211.70,336.64,59.996,1483545603,"201051344001230","219011344069620",26.40,-8.00,0,322.21,347.76,6.5,4.4,0.009,602022.6,602022.6,18629,0,0,0,L,1122011218,0,121.78,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545612,1453461.00
01/04/2017 11:00,2,0.262,ALERT,212.16,337.84,60.007,1483545603,"201051344000582","219011344069620",24.37,-9.00,0,299.67,357.08,6.5,4.3,0.004,594123.4,594123.4,18741,0,0,0,L,1122011218,0,121.78,121.55,0002,-11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545614,1453462.00
01/04/2017 11:00,2,0.275,ACTIVE,211.25,337.24,60.039,1483545603,"201051344000955","219011344069620",25.84,-7.00,0,298.17,344.76,7.2,5.1,0.009,609283.1,609283.1,18701,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545615,1453463.00
01/04/2017 11:00,2,0.000,ALERT,211.48,299.97,60.002,1483545603,"274151322000094","219011344069620",45.30,-10.00,0,296.66,435.83,0.0,0.0,0.000,714916.3,714916.3,19038,0,0,0,L,1151911521,0,121.10,122.46,0002,-8,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545617,1453464.00
01/04/2017 11:00,2,0.543,ACTIVE,212.61,371.81,60.002,1483545603,"201051344000579","219011344069620",34.55,-6.50,0,334.24,397.66,19.1,16.5,0.097,617124.5,617124.5,18650,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545618,1453465.00
01/04/2017 11:00,2,0.209,ALERT,211.25,322.21,59.996,1483545603,"201051344000890","219011344069620",25.68,-8.00,0,298.47,351.67,5.5,3.3,0.000,606102.2,606102.2,18765,0,0,0,L,1122011218,0,121.55,120.42,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545620,1453466.00
01/04/2017 11:00,2,0.232,ALERT,211.70,337.54,60.002,1483545603,"201051344000438","219011344069620",27.85,-8.50,0,297.87,352.87,6.6,4.4,0.004,607399.7,607399.7,18776,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545621,1453467.00
01/04/2017 11:00,2,0.250,ALERT,211.93,300.27,59.996,1483545603,"201051344000417","219011344069620",22.64,-9.00,0,298.47,336.04,5.8,3.6,0.000,592647.5,592647.5,18884,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545623,1453468.00
01/04/2017 11:00,2,0.211,ACTIVE,211.70,337.84,59.996,1483545603,"274151322000083","219011344069620",22.86,-6.50,0,334.24,342.05,4.9,2.8,0.018,859272.4,859272.4,18425,0,0,0,L,1151911521,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545624,1453469.00
01/04/2017 11:00,2,0.084,ALERT,212.16,299.67,59.991,1483545603,"274151322000076","219011344069620",24.25,-8.50,0,298.17,349.56,2.0,0.0,0.000,917270.2,917270.2,18504,0,0,0,L,1151911521,0,121.78,122.46,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545626,1453470.00
01/04/2017 11:00,2,0.217,ACTIVE,212.61,339.04,60.002,1483545603,"201051344000868","219011344069620",29.34,-8.00,0,333.33,344.15,6.5,4.3,0.018,600292.9,600292.9,18739,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545627,1453471.00
01/04/2017 11:00,2,0.055,ACTIVE_NO_POWER,211.48,300.57,59.991,1483545603,"274151322000095","219011344069620",21.07,-10.00,0,298.77,302.68,1.2,0.0,0.000,908217.6,908217.6,18552,0,0,0,L,1151911521,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545628,1453472.00
01/04/2017 11:00,2,0.271,ACTIVE,212.61,340.55,59.991,1483545603,"201051344000988","219011344069620",31.19,-8.00,0,333.33,377.82,8.6,6.4,0.031,564495.1,564495.1,18777,0,0,0,L,1122011218,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545628,1453473.00
01/04/2017 11:00,2,0.225,ALERT,211.48,332.43,60.018,1483545603,"201051344001025","219011344069620",22.72,-9.00,0,297.57,376.31,5.2,3.1,0.000,607629.5,607629.5,18796,0,0,0,L,1122011218,0,121.33,121.10,0002,-11,0,0,0,0,0,0,68,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545630,1453474.00
01/04/2017 11:00,2,0.512,ACTIVE,212.83,381.42,59.991,1483545603,"201051344000458","219011344069620",35.64,-5.00,0,333.93,397.35,18.5,15.9,0.097,608591.0,608591.0,18640,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545631,1453475.00
01/04/2017 11:00,2,0.518,ACTIVE,213.29,383.83,59.991,1483545603,"201051344000853","219011344069620",35.82,-7.00,0,336.64,398.86,18.9,16.3,0.097,608292.1,608292.1,18566,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545632,1453476.00
01/04/2017 11:00,2,0.295,ACTIVE,212.16,339.04,59.996,1483545603,"201051344000685","219011344069620",23.12,-8.00,0,297.57,350.77,7.0,4.8,0.013,606419.3,606419.3,18707,0,0,0,L,1122011218,0,122.46,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545633,1453477.00
01/04/2017 11:00,2,0.258,ACTIVE,211.93,338.44,59.991,1483545603,"201051344000917","219011344069620",27.83,-6.50,0,330.03,342.65,7.3,5.1,0.022,603514.3,603514.3,18713,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545634,1453478.00
01/04/2017 11:00,2,0.213,ALERT,212.16,337.84,60.002,1483545603,"201051344001145","219011344069620",25.92,-8.00,0,299.07,351.97,5.6,3.5,0.009,609272.1,609272.1,18570,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545636,1453479.00
01/04/2017 11:00,2,0.287,ACTIVE,211.70,337.24,59.991,1483545603,"201051344000651","219011344069620",24.51,-10.00,0,298.17,344.76,7.2,5.0,0.004,602160.5,602160.5,18749,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545637,1453480.00
01/04/2017 11:00,2,0.139,ACTIVE,211.03,337.54,59.991,1483545603,"274151322000088","219011344069620",30.40,-6.00,0,333.33,342.05,4.3,2.2,0.009,825345.3,825345.3,18540,0,0,0,L,1151911521,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545638,1453481.00
