ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 11:00,2,0.105,ACTIVE,212.38,337.84,59.981,1483545603,"274151322000068","219011344069620",29.88,-6.00,0,332.73,343.85,3.2,1.1,0.000,715935.2,715935.2,18939,0,0,0,L,1151911521,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545639,1453482.00
01/04/2017 11:00,2,0.135,ACTIVE,211.48,301.47,59.991,1483545603,"201051344001135","219011344069620",22.42,-8.50,0,298.77,303.88,3.1,1.1,0.000,597856.1,597856.1,18781,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545640,1453483.00
01/04/2017 11:00,2,0.277,ACTIVE,212.16,356.78,59.996,1483545603,"201051344000594","219011344069620",33.12,-8.00,0,333.03,386.83,9.3,7.1,0.027,612734.9,612734.9,18685,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545640,1453484.00
01/04/2017 11:00,2,0.180,ALERT,211.93,345.96,59.954,1483545603,"201051344001203","219011344069620",27.29,-9.00,0,298.47,366.40,5.0,2.9,0.000,606035.0,606035.0,18791,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545642,1453485.00
01/04/2017 11:00,2,0.186,ACTIVE,211.25,351.67,59.965,1483545603,"274151322000054","219011344069620",32.62,-5.00,0,333.93,360.99,6.2,4.0,0.027,841571.1,841571.1,18626,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545643,1453486.00
01/04/2017 11:00,2,0.252,ACTIVE,212.83,343.85,59.991,1483545603,"201051344000867","219011344069620",31.87,-8.00,0,334.24,368.80,8.2,5.9,0.022,599212.3,599212.3,18769,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545644,1453487.00
01/04/2017 11:00,2,0.287,ACTIVE,211.70,337.84,59.996,1483545603,"201051344001093","219011344069620",29.10,-6.50,0,307.48,375.11,8.5,6.2,0.013,602894.5,602894.5,18710,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545645,1453488.00
01/04/2017 11:00,2,0.439,ACTIVE,212.61,372.71,59.986,1483545603,"201051344000900","219011344069620",34.55,-8.50,0,335.14,398.56,15.4,13.0,0.097,617266.0,617266.0,18493,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545646,1453489.00
01/04/2017 11:00,2,0.684,ACTIVE,212.61,377.22,59.986,1483545603,"201051344000648","219011344069620",35.01,-9.00,0,333.93,392.55,24.3,21.5,0.150,606183.2,606183.2,18480,0,0,0,L,1122011218,0,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545647,1453490.00
01/04/2017 11:00,2,0.801,ACTIVE,212.61,373.31,59.991,1483545603,"201051344000569","219011344069620",34.41,-7.00,0,333.93,388.94,27.9,25.0,0.190,618468.4,618468.4,18418,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545648,1453491.00
01/04/2017 11:00,2,0.381,ACTIVE,212.83,388.64,60.002,1483545603,"201051344000983","219011344069620",36.44,-7.00,0,334.24,397.96,14.1,11.7,0.075,609504.5,609504.5,18643,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545649,1453492.00
01/04/2017 11:00,2,0.291,ACTIVE,212.83,339.65,59.986,1483545603,"201051344001158","219011344069620",30.87,-9.00,0,335.44,376.92,9.2,6.9,0.035,600035.3,600035.3,18704,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545650,1453493.00
01/04/2017 11:00,2,0.684,ACTIVE,213.06,380.82,59.986,1483545603,"201051344000576","219011344069620",35.31,-8.00,0,333.93,394.05,24.5,21.7,0.146,609388.4,609388.4,18527,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545651,1453494.00
01/04/2017 11:00,2,0.029,ALERT,211.48,299.07,59.970,1483545603,"274151322000087","219011344069620",34.31,-7.00,0,296.66,338.44,0.0,0.0,0.000,813296.0,813296.0,18798,0,0,0,L,1151911521,0,121.33,122.01,0002,-6,0,0,0,0,0,0,151,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483545653,1453495.00
01/04/2017 11:15,2,0.650,ACTIVE,213.06,379.92,60.002,1483546503,"201051344000645","219011344069620",35.25,-6.50,0,335.14,396.75,23.3,20.6,0.146,608438.3,608438.3,18503,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546504,1453496.00
01/04/2017 11:15,2,0.219,ACTIVE,211.48,364.29,60.002,1483546503,"274151322000085","219011344069620",34.09,-5.50,0,335.74,380.52,7.6,5.4,0.031,840339.9,840339.9,18633,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546505,1453497.00
01/04/2017 11:15,2,0.301,ACTIVE,213.29,362.19,59.975,1483546503,"201051344000633","219011344069620",33.70,-8.00,0,335.14,375.41,10.3,8.0,0.027,598997.6,598997.6,18746,0,0,0,L,1122011218,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546506,1453498.00
01/04/2017 11:15,2,0.303,ACTIVE,212.83,339.34,59.996,1483546503,"201051344000469","219011344069620",30.40,-9.00,0,322.81,365.80,9.3,7.1,0.022,601949.0,601949.0,18733,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546507,1453499.00
01/04/2017 11:15,2,0.229,ACTIVE,211.25,336.64,59.981,1483546503,"201051344000646","219011344069620",25.58,-8.00,0,298.17,346.56,6.0,3.8,0.000,598835.7,598835.7,18710,0,0,0,L,1122011218,0,121.55,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546508,1453500.00
01/04/2017 11:15,2,0.137,ACTIVE,211.25,338.14,60.012,1483546503,"274151322000052","219011344069620",29.22,-6.00,0,315.00,352.87,4.0,2.0,0.004,867837.9,867837.9,18390,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546509,1453501.00
01/04/2017 11:15,2,0.160,ALERT,211.48,314.70,59.981,1483546503,"201051344000585","219011344069620",24.51,-8.00,0,296.96,361.29,4.0,1.9,0.000,609457.9,609457.9,18774,0,0,0,L,1122011218,0,121.10,121.33,0002,-12,0,0,0,0,0,0,142,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546510,1453502.00
01/04/2017 11:15,2,0.234,ACTIVE,211.25,336.04,59.938,1483546503,"201051344001230","219011344069620",28.45,-8.00,0,314.10,354.37,6.8,4.6,0.013,602023.7,602023.7,18630,0,0,0,L,1122011218,0,121.55,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546511,1453503.00
01/04/2017 11:15,2,0.264,ACTIVE,212.16,337.24,59.986,1483546503,"201051344000582","219011344069620",25.23,-9.00,0,299.97,340.85,6.8,4.6,0.009,594124.6,594124.6,18743,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546512,1453504.00
01/04/2017 11:15,2,0.285,ALERT,211.25,336.34,59.975,1483546503,"201051344000955","219011344069620",26.64,-7.00,0,298.47,341.45,7.7,5.5,0.009,609284.4,609284.4,18702,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546514,1453505.00
01/04/2017 11:15,2,0.000,ALERT,211.48,299.07,59.938,1483546503,"274151322000094","219011344069620",45.46,-10.00,0,284.94,435.83,0.0,0.0,0.000,714916.3,714916.3,19040,0,0,0,L,1151911521,0,120.88,122.46,0002,-7,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546516,1453506.00
01/04/2017 11:15,2,0.564,ACTIVE,212.61,377.82,59.975,1483546503,"201051344000579","219011344069620",35.17,-6.50,0,334.24,397.05,20.1,17.5,0.115,617128.8,617128.8,18651,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546517,1453507.00
01/04/2017 11:15,2,0.211,ALERT,211.48,336.04,59.981,1483546503,"201051344000890","219011344069620",27.19,-7.00,0,299.37,360.38,5.8,3.7,0.000,606103.1,606103.1,18767,0,0,0,L,1122011218,0,121.55,120.42,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546518,1453508.00
01/04/2017 11:15,2,0.240,ACTIVE,211.70,336.94,59.986,1483546503,"201051344000438","219011344069620",27.93,-8.50,0,298.77,355.58,6.9,4.7,0.000,607400.8,607400.8,18778,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546520,1453509.00
01/04/2017 11:15,2,0.271,ALERT,211.70,299.97,60.023,1483546503,"201051344000417","219011344069620",21.55,-8.50,0,294.86,337.24,6.0,3.8,0.000,592648.5,592648.5,18886,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546522,1453510.00
01/04/2017 11:15,2,0.229,ACTIVE,211.48,336.34,59.986,1483546503,"274151322000083","219011344069620",22.76,-6.00,0,321.61,341.75,5.3,3.2,0.013,859273.2,859273.2,18426,0,0,0,L,1151911521,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546523,1453511.00
01/04/2017 11:15,2,0.090,ALERT,211.93,300.27,59.996,1483546503,"274151322000076","219011344069620",24.35,-8.00,0,296.96,349.56,2.2,0.2,0.000,917270.2,917270.2,18506,0,0,0,L,1151911521,0,121.33,122.46,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546524,1453512.00
01/04/2017 11:15,2,0.227,ACTIVE,212.61,338.44,60.023,1483546503,"201051344000868","219011344069620",29.86,-8.50,0,318.91,353.47,6.9,4.7,0.013,600294.0,600294.0,18740,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546525,1453513.00
01/04/2017 11:15,2,0.059,ACTIVE_NO_POWER,211.48,300.27,59.981,1483546503,"274151322000095","219011344069620",21.87,-10.00,0,286.74,302.68,1.3,0.0,0.000,908217.6,908217.6,18553,0,0,0,L,1151911521,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546526,1453514.00
01/04/2017 11:15,2,0.275,ACTIVE,212.38,345.66,59.959,1483546503,"201051344000988","219011344069620",31.89,-8.00,0,333.33,387.14,8.9,6.7,0.040,564496.8,564496.8,18778,0,0,0,L,1122011218,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546527,1453515.00
01/04/2017 11:15,2,0.174,ALERT,211.25,299.67,59.991,1483546503,"201051344001025","219011344069620",24.05,-9.00,0,286.14,362.79,4.2,2.2,0.000,607630.0,607630.0,18798,0,0,0,L,1122011218,0,121.10,121.10,0002,-11,0,0,0,0,0,0,162,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546529,1453516.00
01/04/2017 11:15,2,0.529,ACTIVE,212.61,383.23,59.981,1483546503,"201051344000458","219011344069620",35.82,-5.50,0,333.63,400.06,19.2,16.7,0.102,608595.1,608595.1,18641,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546530,1453517.00
01/04/2017 11:15,2,0.531,ACTIVE,213.06,385.93,59.986,1483546503,"201051344000853","219011344069620",36.06,-7.00,0,335.74,400.36,19.6,17.0,0.110,608296.4,608296.4,18567,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546531,1453518.00
01/04/2017 11:15,2,0.299,ACTIVE,211.93,338.44,59.981,1483546503,"201051344000685","219011344069620",22.92,-8.00,0,323.41,349.26,7.0,4.8,0.018,606420.6,606420.6,18708,0,0,0,L,1122011218,0,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546532,1453519.00
01/04/2017 11:15,2,0.260,ACTIVE,211.70,337.54,59.981,1483546503,"201051344000917","219011344069620",28.33,-6.00,0,320.41,344.76,7.5,5.3,0.013,603515.6,603515.6,18714,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546533,1453520.00
01/04/2017 11:15,2,0.191,ACTIVE,211.93,337.84,59.986,1483546503,"201051344001145","219011344069620",29.34,-8.00,0,299.07,351.07,5.7,3.6,0.009,609273.0,609273.0,18572,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546534,1453521.00
01/04/2017 11:15,2,0.271,ALERT,211.70,337.24,59.996,1483546503,"201051344000651","219011344069620",26.14,-10.00,0,299.07,343.55,7.2,5.0,0.009,602161.8,602161.8,18750,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546536,1453522.00
01/04/2017 11:15,2,0.143,ACTIVE,211.03,337.24,59.965,1483546503,"274151322000088","219011344069620",30.49,-5.50,0,321.31,347.46,4.4,2.4,0.013,825345.9,825345.9,18541,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546537,1453523.00
01/04/2017 11:15,2,0.107,ACTIVE,212.16,337.84,60.002,1483546503,"274151322000068","219011344069620",29.94,-5.50,0,323.11,347.46,3.3,1.3,0.004,715935.5,715935.5,18940,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546537,1453524.00
01/04/2017 11:15,2,0.137,ACTIVE,211.03,300.57,59.933,1483546503,"201051344001135","219011344069620",22.74,-8.50,0,289.45,309.89,3.2,1.2,0.000,597856.5,597856.5,18782,0,0,0,L,1122011218,0,121.10,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546538,1453525.00
01/04/2017 11:15,2,0.279,ACTIVE,212.16,364.29,59.981,1483546503,"201051344000594","219011344069620",33.89,-7.00,0,332.73,389.84,9.7,7.4,0.031,612736.8,612736.8,18686,0,0,0,L,1122011218,0,121.33,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546539,1453526.00
01/04/2017 11:15,2,0.188,ALERT,211.70,346.26,59.991,1483546503,"201051344001203","219011344069620",26.58,-8.50,0,298.17,351.97,5.1,3.0,0.000,606035.7,606035.7,18793,0,0,0,L,1122011218,0,122.01,120.88,0002,-10,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546541,1453527.00
01/04/2017 11:15,2,0.188,ACTIVE,211.25,354.67,59.975,1483546503,"274151322000054","219011344069620",32.96,-5.00,0,332.73,370.60,6.3,4.2,0.027,841572.2,841572.2,18627,0,0,0,L,1151911521,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546542,1453528.00
01/04/2017 11:15,2,0.256,ACTIVE,212.61,349.26,59.975,1483546503,"201051344000867","219011344069620",32.38,-8.00,0,332.73,370.90,8.4,6.2,0.018,599213.9,599213.9,18770,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546543,1453529.00
01/04/2017 11:15,2,0.289,ACTIVE,211.25,337.54,59.981,1483546503,"201051344001093","219011344069620",29.18,-6.50,0,312.89,357.08,8.6,6.3,0.013,602896.1,602896.1,18711,0,0,0,L,1122011218,0,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546544,1453530.00
01/04/2017 11:15,2,0.445,ACTIVE,212.38,375.41,59.975,1483546503,"201051344000900","219011344069620",34.77,-8.00,0,334.84,400.96,15.7,13.3,0.115,617269.4,617269.4,18494,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546545,1453531.00
01/04/2017 11:15,2,0.688,ACTIVE,212.61,378.72,60.012,1483546503,"201051344000648","219011344069620",35.17,-8.50,0,333.03,394.95,24.5,21.7,0.150,606188.7,606188.7,18481,0,0,0,L,1122011218,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546546,1453532.00
01/04/2017 11:15,2,0.840,ACTIVE,212.61,370.00,59.991,1483546503,"201051344000569","219011344069620",34.05,-7.00,0,333.93,391.64,29.0,26.1,0.199,618475.0,618475.0,18419,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546546,1453533.00
01/04/2017 11:15,2,0.379,ACTIVE,212.38,390.44,59.975,1483546503,"201051344000983","219011344069620",36.58,-6.50,0,333.63,402.77,14.1,11.7,0.075,609507.5,609507.5,18644,0,0,0,L,1122011218,0,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546547,1453534.00
01/04/2017 11:15,2,0.283,ACTIVE,212.61,354.37,59.944,1483546503,"201051344001158","219011344069620",32.88,-8.50,0,333.03,389.84,9.4,7.2,0.035,600037.1,600037.1,18705,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546548,1453535.00
01/04/2017 11:15,2,0.689,ACTIVE,213.06,380.22,59.975,1483546503,"201051344000576","219011344069620",35.25,-8.00,0,334.24,397.05,24.6,21.8,0.146,609393.9,609393.9,18528,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546549,1453536.00
01/04/2017 11:15,2,0.029,ALERT,211.25,298.47,59.970,1483546503,"274151322000087","219011344069620",34.29,-6.50,0,291.55,357.98,0.0,0.0,0.000,813296.1,813296.1,18800,0,0,0,L,1151911521,0,121.10,122.01,0002,-6,0,0,0,0,0,0,229,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483546551,1453537.00
01/04/2017 11:30,2,0.576,ACTIVE,212.83,379.32,60.012,1483547403,"201051344000645","219011344069620",35.31,-6.50,0,335.44,398.56,20.5,17.9,0.124,608443.8,608443.8,18504,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547404,1453538.00
01/04/2017 11:30,2,0.188,ACTIVE,211.70,358.28,59.970,1483547403,"274151322000085","219011344069620",33.36,-5.00,0,335.44,376.62,6.3,4.2,0.031,840341.3,840341.3,18634,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547405,1453539.00
01/04/2017 11:30,2,0.287,ACTIVE,212.83,340.25,59.975,1483547403,"201051344000633","219011344069620",30.67,-8.00,0,335.44,377.22,8.9,6.7,0.018,598999.7,598999.7,18747,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547406,1453540.00
01/04/2017 11:30,2,0.291,ACTIVE,212.38,338.14,59.981,1483547403,"201051344000469","219011344069620",29.36,-9.00,0,332.73,371.81,8.7,6.4,0.009,601950.9,601950.9,18734,0,0,0,L,1122011218,0,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547407,1453541.00
01/04/2017 11:30,2,0.221,ALERT,211.48,328.52,59.970,1483547403,"201051344000646","219011344069620",23.66,-8.00,0,297.87,342.35,5.3,3.2,0.000,598836.7,598836.7,18711,0,0,0,L,1122011218,0,121.55,120.88,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547408,1453542.00
01/04/2017 11:30,2,0.121,ACTIVE,211.25,336.34,60.002,1483547403,"274151322000052","219011344069620",28.67,-6.00,0,326.42,345.36,3.6,1.5,0.000,867838.5,867838.5,18391,0,0,0,L,1151911521,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547409,1453543.00
01/04/2017 11:30,2,0.160,ALERT,211.70,302.37,60.028,1483547403,"201051344000585","219011344069620",23.72,-8.00,0,296.96,372.71,3.9,1.8,0.000,609458.4,609458.4,18776,0,0,0,L,1122011218,0,120.88,121.55,0002,-11,0,0,0,0,0,0,63,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547411,1453544.00
01/04/2017 11:30,2,0.250,ACTIVE,211.48,336.04,59.975,1483547403,"201051344001230","219011344069620",24.27,-7.00,0,328.82,342.35,6.2,4.0,0.009,602025.0,602025.0,18631,0,0,0,L,1122011218,0,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547412,1453545.00
01/04/2017 11:30,2,0.236,ALERT,212.16,337.54,59.981,1483547403,"201051344000582","219011344069620",25.35,-8.50,0,299.37,342.05,6.1,4.0,0.000,594125.8,594125.8,18744,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547414,1453546.00
01/04/2017 11:30,2,0.275,ACTIVE,211.25,336.64,59.975,1483547403,"201051344000955","219011344069620",25.05,-7.00,0,297.87,344.45,7.0,4.8,0.009,609285.8,609285.8,18704,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547415,1453547.00
01/04/2017 11:30,2,0.016,ALERT,211.25,307.18,59.975,1483547403,"274151322000094","219011344069620",36.12,-9.00,0,296.36,436.13,0.0,0.0,0.000,714916.3,714916.3,19042,0,0,0,L,1151911521,0,121.10,122.01,0002,-10,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547416,1453548.00
01/04/2017 11:30,2,0.512,ACTIVE,212.38,369.40,59.981,1483547403,"201051344000579","219011344069620",34.31,-6.00,0,333.93,398.26,17.8,15.3,0.093,617133.6,617133.6,18652,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547417,1453549.00
01/04/2017 11:30,2,0.203,ALERT,211.25,301.77,59.981,1483547403,"201051344000890","219011344069620",23.91,-7.00,0,298.47,341.15,5.0,2.9,0.000,606104.1,606104.1,18769,0,0,0,L,1122011218,0,121.33,120.42,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547419,1453550.00
01/04/2017 11:30,2,0.225,ALERT,211.70,337.54,59.981,1483547403,"201051344000438","219011344069620",27.39,-8.00,0,298.47,341.75,6.2,4.1,0.000,607402.0,607402.0,18779,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547421,1453551.00
01/04/2017 11:30,2,0.244,ALERT,211.70,300.57,60.018,1483547403,"201051344000417","219011344069620",21.97,-8.00,0,297.87,354.67,5.5,3.3,0.000,592649.5,592649.5,18888,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547423,1453552.00
01/04/2017 11:30,2,0.195,ACTIVE,211.70,337.84,59.975,1483547403,"274151322000083","219011344069620",22.70,-6.00,0,334.24,342.05,4.5,2.4,0.009,859274.1,859274.1,18427,0,0,0,L,1151911521,0,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547424,1453553.00
01/04/2017 11:30,2,0.078,ALERT,211.93,299.67,60.007,1483547403,"274151322000076","219011344069620",23.52,-7.00,0,298.17,349.26,1.9,0.0,0.000,917270.3,917270.3,18508,0,0,0,L,1151911521,0,121.55,122.46,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547426,1453554.00
01/04/2017 11:30,2,0.211,ACTIVE,212.16,338.14,59.986,1483547403,"201051344000868","219011344069620",28.80,-8.50,0,330.93,359.78,6.2,4.0,0.009,600295.3,600295.3,18741,0,0,0,L,1122011218,0,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547426,1453555.00
01/04/2017 11:30,2,0.053,ACTIVE_NO_POWER,211.48,300.27,59.981,1483547403,"274151322000095","219011344069620",19.92,-9.00,0,298.47,302.98,1.1,0.0,0.000,908217.6,908217.6,18554,0,0,0,L,1151911521,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547427,1453556.00
01/04/2017 11:30,2,0.258,ACTIVE,212.16,339.34,59.991,1483547403,"201051344000988","219011344069620",30.67,-7.00,0,333.93,392.25,8.0,5.8,0.031,564498.6,564498.6,18779,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547428,1453557.00
01/04/2017 11:30,2,0.213,ACTIVE,211.70,319.21,59.949,1483547403,"201051344001025","219011344069620",21.99,-8.50,0,297.87,362.79,4.8,2.7,0.000,607630.8,607630.8,18800,0,0,0,L,1122011218,0,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547429,1453558.00
01/04/2017 11:30,2,0.480,ACTIVE,212.16,383.53,59.991,1483547403,"201051344000458","219011344069620",35.88,-5.00,0,334.54,399.46,17.5,15.0,0.088,608599.7,608599.7,18642,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547430,1453559.00
01/04/2017 11:30,2,0.475,ACTIVE,212.83,376.62,59.981,1483547403,"201051344000853","219011344069620",35.07,-7.00,0,335.74,404.57,17.0,14.5,0.088,608301.0,608301.0,18568,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547431,1453560.00
01/04/2017 11:30,2,0.277,ACTIVE,211.93,338.44,59.975,1483547403,"201051344000685","219011344069620",22.78,-7.00,0,330.93,344.15,6.4,4.3,0.013,606421.9,606421.9,18709,0,0,0,L,1122011218,0,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547432,1453561.00
01/04/2017 11:30,2,0.248,ACTIVE,211.93,338.14,59.996,1483547403,"201051344000917","219011344069620",26.30,-6.00,0,330.33,344.45,6.6,4.4,0.009,603517.0,603517.0,18715,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547433,1453562.00
01/04/2017 11:30,2,0.203,ACTIVE,212.16,337.54,59.991,1483547403,"201051344001145","219011344069620",24.93,-8.00,0,312.59,357.98,5.1,3.0,0.000,609274.0,609274.0,18573,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547434,1453563.00
01/04/2017 11:30,2,0.266,ACTIVE,211.70,338.44,59.986,1483547403,"201051344000651","219011344069620",23.89,-9.00,0,297.57,344.15,6.4,4.3,0.000,602163.1,602163.1,18752,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547435,1453564.00
01/04/2017 11:30,2,0.117,ACTIVE,211.03,336.64,59.986,1483547403,"274151322000088","219011344069620",30.04,-5.50,0,333.63,352.27,3.6,1.5,0.013,825346.6,825346.6,18542,0,0,0,L,1151911521,0,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547436,1453565.00
01/04/2017 11:30,2,0.092,ACTIVE,211.93,337.84,60.002,1483547403,"274151322000068","219011344069620",29.32,-5.00,0,331.23,344.76,2.7,0.7,0.004,715935.9,715935.9,18941,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547437,1453566.00
01/04/2017 11:30,2,0.129,ALERT,211.25,300.87,59.970,1483547403,"201051344001135","219011344069620",20.87,-8.50,0,298.47,358.58,2.7,0.7,0.000,597856.8,597856.8,18783,0,0,0,L,1122011218,0,121.10,121.10,0002,-9,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547438,1453567.00
01/04/2017 11:30,2,0.258,ACTIVE,211.70,337.84,59.996,1483547403,"201051344000594","219011344069620",30.89,-7.00,0,333.33,391.64,8.1,5.9,0.022,612738.8,612738.8,18687,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547440,1453568.00
01/04/2017 11:30,2,0.172,ALERT,211.48,308.09,60.002,1483547403,"201051344001203","219011344069620",23.84,-8.00,0,297.87,347.46,4.2,2.1,0.000,606036.6,606036.6,18795,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547442,1453569.00
01/04/2017 11:30,2,0.152,ACTIVE,211.25,336.64,59.991,1483547403,"274151322000054","219011344069620",30.53,-4.00,0,333.93,373.01,4.8,2.7,0.022,841573.3,841573.3,18628,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547443,1453570.00
01/04/2017 11:30,2,0.229,ACTIVE,212.61,337.84,60.002,1483547403,"201051344000867","219011344069620",30.28,-7.00,0,334.24,375.71,7.1,4.9,0.013,599215.6,599215.6,18771,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547443,1453571.00
01/04/2017 11:30,2,0.266,ACTIVE,211.70,337.54,59.991,1483547403,"201051344001093","219011344069620",27.89,-6.00,0,313.20,354.67,7.6,5.4,0.004,602897.8,602897.8,18712,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547444,1453572.00
01/04/2017 11:30,2,0.363,ACTIVE,212.38,379.92,59.991,1483547403,"201051344000900","219011344069620",35.35,-8.00,0,335.74,401.56,13.0,10.6,0.084,617273.2,617273.2,18495,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547445,1453573.00
01/04/2017 11:30,2,0.574,ACTIVE,212.38,376.31,59.996,1483547403,"201051344000648","219011344069620",35.03,-8.50,0,333.03,397.05,20.5,17.8,0.106,606194.7,606194.7,18482,0,0,0,L,1122011218,0,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547446,1453574.00
01/04/2017 11:30,2,0.717,ACTIVE,212.38,365.19,59.991,1483547403,"201051344000569","219011344069620",33.68,-7.00,0,335.44,394.35,24.5,21.7,0.164,618482.2,618482.2,18420,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547447,1453575.00
01/04/2017 11:30,2,0.326,ACTIVE,212.16,382.33,60.002,1483547403,"201051344000983","219011344069620",35.80,-6.50,0,331.53,403.67,11.9,9.6,0.053,609510.7,609510.7,18645,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547448,1453576.00
01/04/2017 11:30,2,0.256,ACTIVE,212.16,337.84,60.002,1483547403,"201051344001158","219011344069620",30.51,-8.50,0,335.44,389.84,8.0,5.8,0.027,600039.1,600039.1,18706,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547449,1453577.00
01/04/2017 11:30,2,0.572,ACTIVE,212.61,373.61,59.981,1483547403,"201051344000576","219011344069620",34.73,-8.00,0,334.24,399.16,20.2,17.6,0.106,609399.9,609399.9,18529,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547450,1453578.00
01/04/2017 11:30,2,0.094,ALERT,211.48,298.77,59.986,1483547403,"274151322000087","219011344069620",23.16,-6.50,0,296.36,352.57,2.2,0.2,0.000,813296.3,813296.3,18802,0,0,0,L,1151911521,0,121.55,122.01,0002,-5,0,0,0,0,0,0,151,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483547451,1453579.00
01/04/2017 11:45,2,0.627,ACTIVE,213.06,381.12,59.986,1483548303,"201051344000645","219011344069620",35.46,-6.50,0,334.24,391.94,22.6,19.8,0.137,608448.2,608448.2,18505,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548304,1453580.00
01/04/2017 11:45,2,0.211,ACTIVE,211.70,362.79,59.970,1483548303,"274151322000085","219011344069620",33.85,-5.00,0,335.14,370.90,7.3,5.1,0.027,840342.4,840342.4,18635,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548305,1453581.00
01/04/2017 11:45,2,0.285,ACTIVE,213.06,367.60,59.975,1483548303,"201051344000633","219011344069620",34.25,-8.00,0,332.43,369.70,10.0,7.7,0.027,599001.4,599001.4,18748,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548306,1453582.00
01/04/2017 11:45,2,0.307,ACTIVE,212.61,339.34,59.991,1483548303,"201051344000469","219011344069620",29.40,-9.00,0,323.11,349.56,9.1,6.9,0.013,601952.5,601952.5,18735,0,0,0,L,1122011218,0,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548307,1453583.00
01/04/2017 11:45,2,0.232,ALERT,211.25,359.78,59.981,1483548303,"201051344000646","219011344069620",25.31,-8.00,0,298.47,360.08,6.0,3.8,0.000,598837.5,598837.5,18713,0,0,0,L,1122011218,0,121.55,120.88,0002,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548309,1453584.00
01/04/2017 11:45,2,0.135,ACTIVE,211.25,335.74,59.975,1483548303,"274151322000052","219011344069620",29.22,-6.00,0,311.69,351.97,4.0,1.9,0.013,867838.8,867838.8,18392,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548310,1453585.00
01/04/2017 11:45,2,0.242,ALERT,211.70,337.54,59.991,1483548303,"201051344000585","219011344069620",23.22,-8.00,0,298.77,341.75,5.7,3.6,0.013,609459.0,609459.0,18778,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548311,1453586.00
01/04/2017 11:45,2,0.266,ALERT,211.48,336.04,59.975,1483548303,"201051344001230","219011344069620",25.78,-7.00,0,299.07,350.17,7.0,4.8,0.018,602026.0,602026.0,18632,0,0,0,L,1122011218,0,121.78,120.65,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548313,1453587.00
01/04/2017 11:45,2,0.266,ACTIVE,212.16,338.14,59.959,1483548303,"201051344000582","219011344069620",25.41,-8.50,0,299.37,358.58,6.8,4.7,0.004,594126.8,594126.8,18746,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548314,1453588.00
01/04/2017 11:45,2,0.283,ALERT,211.25,336.34,59.981,1483548303,"201051344000955","219011344069620",26.88,-7.00,0,298.47,341.45,7.7,5.5,0.009,609287.0,609287.0,18705,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548316,1453589.00
01/04/2017 11:45,2,0.000,ALERT,211.25,299.07,59.975,1483548303,"274151322000094","219011344069620",45.48,-9.00,0,295.76,435.23,0.0,0.0,0.000,714916.3,714916.3,19044,0,0,0,L,1151911521,0,120.88,122.23,0002,-7,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548318,1453590.00
01/04/2017 11:45,2,0.555,ACTIVE,212.61,388.64,59.975,1483548303,"201051344000579","219011344069620",36.38,-6.50,0,333.63,395.85,20.6,17.9,0.115,617137.5,617137.5,18653,0,0,0,L,1122011218,0,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548319,1453591.00
01/04/2017 11:45,2,0.215,ALERT,211.70,336.94,59.975,1483548303,"201051344000890","219011344069620",27.41,-8.00,0,298.17,353.47,6.0,3.8,0.000,606104.8,606104.8,18771,0,0,0,L,1122011218,0,121.55,120.65,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548320,1453592.00
01/04/2017 11:45,2,0.242,ALERT,211.70,337.24,59.970,1483548303,"201051344000438","219011344069620",28.65,-8.00,0,298.47,356.18,7.0,4.9,0.004,607403.1,607403.1,18781,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548322,1453593.00
01/04/2017 11:45,2,0.256,ACTIVE,211.70,304.78,59.959,1483548303,"201051344000417","219011344069620",23.78,-8.50,0,297.57,305.08,6.2,4.0,0.000,592650.4,592650.4,18890,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548323,1453594.00
01/04/2017 11:45,2,0.234,ACTIVE,211.70,336.64,59.965,1483548303,"274151322000083","219011344069620",22.82,-6.00,0,333.33,342.05,5.4,3.3,0.009,859274.7,859274.7,18428,0,0,0,L,1151911521,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548324,1453595.00
01/04/2017 11:45,2,0.090,ALERT,212.16,333.33,59.996,1483548303,"274151322000076","219011344069620",27.49,-8.00,0,296.66,338.44,2.5,0.5,0.000,917270.3,917270.3,18510,0,0,0,L,1151911521,0,121.33,122.46,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548326,1453596.00
01/04/2017 11:45,2,0.234,ALERT,212.38,339.04,59.975,1483548303,"201051344000868","219011344069620",30.30,-8.50,0,300.87,342.05,7.2,5.0,0.018,600296.4,600296.4,18742,0,0,0,L,1122011218,0,121.33,122.01,0002,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548328,1453597.00
01/04/2017 11:45,2,0.062,ACTIVE_NO_POWER,211.48,300.27,59.975,1483548303,"274151322000095","219011344069620",22.46,-9.00,0,297.57,302.37,1.4,0.0,0.000,908217.6,908217.6,18555,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548329,1453598.00
01/04/2017 11:45,2,0.287,ACTIVE,212.16,345.36,59.975,1483548303,"201051344000988","219011344069620",31.89,-8.00,0,331.23,363.69,9.3,7.1,0.035,564500.1,564500.1,18780,0,0,0,L,1122011218,0,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548329,1453599.00
01/04/2017 11:45,2,0.180,ALERT,211.25,334.54,59.981,1483548303,"201051344001025","219011344069620",26.98,-8.50,0,298.47,373.91,4.9,2.8,0.000,607631.5,607631.5,18801,0,0,0,L,1122011218,0,120.88,121.10,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548331,1453600.00
01/04/2017 11:45,2,0.541,ACTIVE,212.16,390.14,59.970,1483548303,"201051344000458","219011344069620",36.56,-5.00,0,333.03,397.05,20.2,17.6,0.110,608603.6,608603.6,18643,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548332,1453601.00
01/04/2017 11:45,2,0.586,ACTIVE,213.06,389.24,59.965,1483548303,"201051344000853","219011344069620",36.30,-7.00,0,335.14,396.45,21.5,18.9,0.124,608304.9,608304.9,18569,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548333,1453602.00
01/04/2017 11:45,2,0.268,ALERT,211.93,338.14,59.970,1483548303,"201051344000685","219011344069620",27.65,-7.00,0,298.77,342.35,7.5,5.3,0.009,606423.0,606423.0,18710,0,0,0,L,1122011218,0,122.23,120.88,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548335,1453603.00
01/04/2017 11:45,2,0.262,ACTIVE,211.70,339.04,59.981,1483548303,"201051344000917","219011344069620",29.26,-6.00,0,309.59,359.78,7.8,5.6,0.018,603518.2,603518.2,18716,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548336,1453604.00
01/04/2017 11:45,2,0.225,ALERT,211.93,337.54,59.991,1483548303,"201051344001145","219011344069620",26.96,-8.00,0,299.37,342.35,6.2,4.0,0.013,609274.8,609274.8,18574,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548338,1453605.00
01/04/2017 11:45,2,0.293,ALERT,211.48,337.24,59.981,1483548303,"201051344000651","219011344069620",25.78,-9.00,0,298.77,342.05,7.6,5.4,0.009,602164.3,602164.3,18753,0,0,0,L,1122011218,0,121.78,120.65,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548339,1453606.00
01/04/2017 11:45,2,0.154,ACTIVE,211.25,337.54,59.975,1483548303,"274151322000088","219011344069620",30.75,-5.50,0,332.43,340.85,4.8,2.7,0.013,825347.1,825347.1,18543,0,0,0,L,1151911521,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548340,1453607.00
01/04/2017 11:45,2,0.117,ACTIVE,212.16,338.14,59.970,1483548303,"274151322000068","219011344069620",29.38,-5.50,0,311.09,355.28,3.5,1.5,0.000,715936.1,715936.1,18942,0,0,0,L,1151911521,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548341,1453608.00
01/04/2017 11:45,2,0.141,ACTIVE,211.25,301.77,59.975,1483548303,"201051344001135","219011344069620",23.54,-8.50,0,298.17,303.58,3.4,1.4,0.000,597857.0,597857.0,18785,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548342,1453609.00
01/04/2017 11:45,2,0.291,ACTIVE,212.16,379.62,59.986,1483548303,"201051344000594","219011344069620",35.52,-7.00,0,331.23,382.33,10.5,8.2,0.035,612740.4,612740.4,18688,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548343,1453610.00
01/04/2017 11:45,2,0.232,ALERT,211.48,350.47,59.938,1483548303,"201051344001203","219011344069620",23.84,-8.50,0,299.07,356.48,5.6,3.5,0.000,606037.2,606037.2,18797,0,0,0,L,1122011218,0,122.01,120.88,0002,-10,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548345,1453611.00
01/04/2017 11:45,2,0.193,ACTIVE,211.48,360.38,59.970,1483548303,"274151322000054","219011344069620",33.56,-4.00,0,333.03,362.79,6.7,4.5,0.027,841574.1,841574.1,18629,0,0,0,L,1151911521,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548346,1453612.00
01/04/2017 11:45,2,0.275,ACTIVE,212.61,342.65,59.933,1483548303,"201051344000867","219011344069620",31.71,-7.00,0,329.43,366.70,8.9,6.6,0.027,599216.9,599216.9,18772,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548347,1453613.00
01/04/2017 11:45,2,0.316,ALERT,211.70,337.84,59.981,1483548303,"201051344001093","219011344069620",27.69,-6.50,0,299.07,342.65,8.9,6.7,0.013,602899.3,602899.3,18713,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548349,1453614.00
01/04/2017 11:45,2,0.479,ACTIVE,212.38,379.92,59.975,1483548303,"201051344000900","219011344069620",35.35,-8.00,0,334.84,396.45,17.2,14.7,0.115,617276.2,617276.2,18496,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548349,1453615.00
01/04/2017 11:45,2,0.744,ACTIVE,212.61,379.92,59.970,1483548303,"201051344000648","219011344069620",35.25,-8.50,0,333.63,391.64,26.6,23.7,0.168,606199.8,606199.8,18483,0,0,0,L,1122011218,0,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548351,1453616.00
01/04/2017 11:45,2,0.924,ACTIVE,212.61,371.81,59.981,1483548303,"201051344000569","219011344069620",34.19,-7.00,0,332.73,385.33,32.1,29.0,0.225,618488.5,618488.5,18421,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548352,1453617.00
01/04/2017 11:45,2,0.404,ACTIVE,212.38,391.04,59.954,1483548303,"201051344000983","219011344069620",36.60,-7.00,0,333.93,398.86,15.0,12.6,0.084,609513.4,609513.4,18646,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548352,1453618.00
01/04/2017 11:45,2,0.293,ACTIVE,212.83,361.29,59.970,1483548303,"201051344001158","219011344069620",33.60,-8.50,0,331.83,379.92,10.0,7.8,0.040,600040.7,600040.7,18707,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548353,1453619.00
01/04/2017 11:45,2,0.719,ACTIVE,213.06,385.63,59.965,1483548303,"201051344000576","219011344069620",35.82,-8.00,0,333.03,393.45,26.2,23.4,0.164,609404.9,609404.9,18530,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548354,1453620.00
01/04/2017 11:45,2,0.113,ALERT,211.48,332.73,59.959,1483548303,"274151322000087","219011344069620",28.63,-6.50,0,295.76,337.84,3.3,1.2,0.000,813296.4,813296.4,18804,0,0,0,L,1151911521,0,121.33,122.01,0002,-6,0,0,0,0,0,0,150,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483548356,1453621.00
01/04/2017 12:00,2,0.855,ACTIVE,213.74,388.04,59.965,1483549203,"201051344000645","219011344069620",35.94,-6.50,0,336.04,403.97,31.3,28.3,0.217,608454.2,608454.2,18506,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549204,1453622.00
01/04/2017 12:00,2,0.303,ACTIVE,212.16,373.01,59.954,1483549203,"274151322000085","219011344069620",34.73,-5.00,0,335.44,379.02,10.7,8.4,0.053,840344.0,840344.0,18636,0,0,0,L,1151911521,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549205,1453623.00
01/04/2017 12:00,2,0.361,ACTIVE,213.74,372.71,59.944,1483549203,"201051344000633","219011344069620",34.71,-8.00,0,336.04,388.34,12.7,10.4,0.044,599003.5,599003.5,18749,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549206,1453624.00
