ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 12:00,2,0.359,ACTIVE,213.29,342.35,59.959,1483549203,"201051344000469","219011344069620",31.61,-9.00,0,333.03,395.25,11.5,9.2,0.035,601954.5,601954.5,18736,0,0,0,L,1122011218,0,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549207,1453625.00
01/04/2017 12:00,2,0.250,ACTIVE,211.70,338.44,59.965,1483549203,"201051344000646","219011344069620",27.91,-8.00,0,297.87,360.08,7.0,4.9,0.018,598838.6,598838.6,18715,0,0,0,L,1122011218,0,122.01,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549208,1453626.00
01/04/2017 12:00,2,0.176,ACTIVE,211.70,339.34,59.970,1483549203,"274151322000052","219011344069620",30.20,-6.00,0,325.22,345.36,5.4,3.3,0.018,867839.5,867839.5,18393,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549209,1453627.00
01/04/2017 12:00,2,0.311,ACTIVE,211.70,338.44,59.965,1483549203,"201051344000585","219011344069620",23.28,-7.00,0,328.82,347.76,7.3,5.2,0.031,609460.1,609460.1,18780,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549210,1453628.00
01/04/2017 12:00,2,0.293,ACTIVE,211.70,337.54,59.954,1483549203,"201051344001230","219011344069620",30.04,-7.00,0,318.61,358.58,8.9,6.7,0.027,602027.4,602027.4,18634,0,0,0,L,1122011218,0,122.01,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549211,1453629.00
01/04/2017 12:00,2,0.268,ALERT,212.38,338.44,59.944,1483549203,"201051344000582","219011344069620",31.09,-8.50,0,299.97,343.55,8.5,6.2,0.018,594128.1,594128.1,18747,0,0,0,L,1122011218,0,122.01,121.55,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549213,1453630.00
01/04/2017 12:00,2,0.307,ACTIVE,211.48,338.14,59.975,1483549203,"201051344000955","219011344069620",30.16,-7.00,0,298.77,345.66,9.4,7.1,0.018,609288.6,609288.6,18707,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549213,1453631.00
01/04/2017 12:00,2,0.068,ALERT,211.93,338.14,59.928,1483549203,"274151322000094","219011344069620",28.98,-9.00,0,296.96,436.13,2.1,0.1,0.000,714916.3,714916.3,19046,0,0,0,L,1151911521,0,121.33,122.23,0002,-10,0,0,0,0,0,0,195,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549215,1453632.00
01/04/2017 12:00,2,0.738,ACTIVE,213.06,387.74,59.970,1483549203,"201051344000579","219011344069620",36.12,-6.00,0,334.54,404.57,27.0,24.2,0.168,617142.7,617142.7,18654,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549216,1453633.00
01/04/2017 12:00,2,0.250,ACTIVE,211.70,337.24,59.970,1483549203,"201051344000890","219011344069620",29.38,-7.00,0,299.37,340.25,7.5,5.3,0.009,606106.0,606106.0,18773,0,0,0,L,1122011218,0,122.01,120.65,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549217,1453634.00
01/04/2017 12:00,2,0.281,ACTIVE,211.93,338.14,59.965,1483549203,"201051344000438","219011344069620",30.51,-8.00,0,299.07,355.88,8.7,6.5,0.013,607404.5,607404.5,18783,0,0,0,L,1122011218,0,122.01,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549218,1453635.00
01/04/2017 12:00,2,0.273,ALERT,212.16,338.74,59.981,1483549203,"201051344000417","219011344069620",27.89,-8.00,0,299.07,369.70,7.8,5.6,0.009,592651.6,592651.6,18891,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549220,1453636.00
01/04/2017 12:00,2,0.316,ACTIVE,212.16,340.55,59.954,1483549203,"274151322000083","219011344069620",22.82,-6.00,0,334.54,342.95,7.3,5.2,0.040,859275.7,859275.7,18429,0,0,0,L,1151911521,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549221,1453637.00
01/04/2017 12:00,2,0.111,ALERT,212.61,338.74,59.959,1483549203,"274151322000076","219011344069620",29.80,-6.50,0,298.47,352.27,3.4,1.3,0.004,917270.6,917270.6,18512,0,0,0,L,1151911521,0,121.78,122.46,0002,-7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549222,1453638.00
01/04/2017 12:00,2,0.279,ACTIVE,213.06,339.65,59.959,1483549203,"201051344000868","219011344069620",31.03,-8.50,0,333.33,349.56,8.8,6.6,0.022,600297.8,600297.8,18744,0,0,0,L,1122011218,0,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549223,1453639.00
01/04/2017 12:00,2,0.084,ALERT,211.70,321.61,59.944,1483549203,"274151322000095","219011344069620",25.98,-9.00,0,298.77,350.77,2.2,0.2,0.000,908217.6,908217.6,18556,0,0,0,L,1151911521,0,121.78,121.78,0002,-7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549225,1453640.00
01/04/2017 12:00,2,0.328,ACTIVE,213.06,385.93,59.965,1483549203,"201051344000988","219011344069620",36.12,-7.00,0,334.24,394.35,12.0,9.7,0.049,564502.2,564502.2,18781,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549226,1453641.00
01/04/2017 12:00,2,0.262,ALERT,211.70,337.24,59.949,1483549203,"201051344001025","219011344069620",23.14,-8.00,0,298.17,386.23,6.2,4.0,0.013,607632.3,607632.3,18803,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,16,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549228,1453642.00
01/04/2017 12:00,2,0.701,ACTIVE,213.06,391.34,59.954,1483549203,"201051344000458","219011344069620",36.50,-5.00,0,334.54,404.57,25.9,23.1,0.159,608608.6,608608.6,18644,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549229,1453643.00
01/04/2017 12:00,2,0.691,ACTIVE,213.74,396.15,59.949,1483549203,"201051344000853","219011344069620",36.88,-7.00,0,336.34,407.27,25.9,23.0,0.172,608310.1,608310.1,18570,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549230,1453644.00
01/04/2017 12:00,2,0.297,ACTIVE,212.38,339.34,59.922,1483549203,"201051344000685","219011344069620",29.90,-7.00,0,298.47,350.47,9.0,6.8,0.022,606424.5,606424.5,18712,0,0,0,L,1122011218,0,122.68,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549230,1453645.00
01/04/2017 12:00,2,0.309,ACTIVE,212.16,339.34,59.959,1483549203,"201051344000917","219011344069620",28.69,-6.00,0,331.53,356.48,9.0,6.8,0.031,603519.8,603519.8,18717,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549231,1453646.00
01/04/2017 12:00,2,0.248,ACTIVE,212.16,338.44,59.975,1483549203,"201051344001145","219011344069620",30.43,-7.00,0,315.60,360.69,7.7,5.5,0.022,609276.0,609276.0,18576,0,0,0,L,1122011218,0,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549232,1453647.00
01/04/2017 12:00,2,0.303,ACTIVE,211.93,338.44,59.938,1483549203,"201051344000651","219011344069620",30.14,-8.50,0,298.17,355.88,9.3,7.0,0.018,602165.8,602165.8,18755,0,0,0,L,1122011218,0,122.23,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549233,1453648.00
01/04/2017 12:00,2,0.182,ACTIVE,211.70,349.86,59.965,1483549203,"274151322000088","219011344069620",32.56,-5.00,0,333.93,361.29,6.0,3.9,0.018,825347.9,825347.9,18544,0,0,0,L,1151911521,0,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549234,1453649.00
01/04/2017 12:00,2,0.150,ACTIVE,212.83,339.65,59.928,1483549203,"274151322000068","219011344069620",30.91,-5.00,0,335.74,348.06,4.7,2.6,0.018,715936.6,715936.6,18943,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549235,1453650.00
01/04/2017 12:00,2,0.166,ALERT,211.70,336.94,59.959,1483549203,"201051344001135","219011344069620",27.87,-8.00,0,299.67,362.79,4.7,2.6,0.004,597857.5,597857.5,18786,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549237,1453651.00
01/04/2017 12:00,2,0.355,ACTIVE,212.61,370.00,59.965,1483549203,"201051344000594","219011344069620",34.45,-6.50,0,333.93,390.44,12.4,10.1,0.049,612742.6,612742.6,18689,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549238,1453652.00
01/04/2017 12:00,2,0.250,ACTIVE,211.93,338.14,59.949,1483549203,"201051344001203","219011344069620",26.60,-8.00,0,298.77,358.58,6.7,4.6,0.013,606038.1,606038.1,18799,0,0,0,L,1122011218,0,122.46,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549239,1453653.00
01/04/2017 12:00,2,0.207,ACTIVE,211.48,372.11,59.949,1483549203,"274151322000054","219011344069620",34.83,-4.00,0,334.54,379.62,7.3,5.1,0.027,841575.3,841575.3,18630,0,0,0,L,1151911521,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549240,1453654.00
01/04/2017 12:00,2,0.314,ACTIVE,213.29,372.11,59.959,1483549203,"201051344000867","219011344069620",34.81,-6.50,0,334.24,382.63,11.2,8.9,0.044,599218.8,599218.8,18773,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549241,1453655.00
01/04/2017 12:00,2,0.340,ACTIVE,211.93,345.06,59.959,1483549203,"201051344001093","219011344069620",31.93,-6.50,0,324.62,361.59,11.1,8.7,0.027,602901.1,602901.1,18715,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549241,1453656.00
01/04/2017 12:00,2,0.625,ACTIVE,213.06,392.25,59.959,1483549203,"201051344000900","219011344069620",36.44,-7.00,0,335.74,405.77,23.1,20.3,0.168,617280.5,617280.5,18497,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549242,1453657.00
01/04/2017 12:00,2,0.936,ACTIVE,213.29,384.43,59.965,1483549203,"201051344000648","219011344069620",35.58,-8.50,0,333.93,402.77,33.8,30.7,0.234,606206.5,606206.5,18484,0,0,0,L,1122011218,0,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549243,1453658.00
01/04/2017 12:00,2,1.232,ACTIVE,213.29,374.51,59.949,1483549203,"201051344000569","219011344069620",34.17,-6.50,0,334.84,397.05,42.7,39.3,0.323,618496.7,618496.7,18422,0,0,0,L,1122011218,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549244,1453659.00
01/04/2017 12:00,2,1.219,ACTIVE,213.06,344.45,59.959,1483549203,"201051344000983","219011344069620",21.91,-7.00,0,335.74,402.16,27.0,24.2,0.208,609518.0,609518.0,18647,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549245,1453660.00
01/04/2017 12:00,2,0.338,ACTIVE,213.29,384.73,59.975,1483549203,"201051344001158","219011344069620",36.08,-8.00,0,335.74,397.66,12.4,10.0,0.057,600042.9,600042.9,18708,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549246,1453661.00
01/04/2017 12:00,2,0.914,ACTIVE,213.74,389.54,59.959,1483549203,"201051344000576","219011344069620",36.02,-8.50,0,335.14,405.17,33.3,30.2,0.230,609411.5,609411.5,18531,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549247,1453662.00
01/04/2017 12:00,2,0.145,ALERT,211.93,338.74,59.938,1483549203,"274151322000087","219011344069620",29.94,-5.50,0,296.96,358.28,4.4,2.3,0.009,813296.7,813296.7,18806,0,0,0,L,1151911521,0,121.78,122.01,0002,-5,0,0,0,0,0,0,95,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483549249,1453663.00
01/04/2017 12:15,2,0.738,ACTIVE,214.41,384.73,59.954,1483550103,"201051344000645","219011344069620",35.72,-6.50,0,337.54,403.07,26.9,24.1,0.177,608460.9,608460.9,18507,0,0,0,L,1122011218,0,122.46,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550104,1453664.00
01/04/2017 12:15,2,0.248,ACTIVE,212.61,367.00,59.975,1483550103,"274151322000085","219011344069620",34.13,-4.00,0,337.24,378.42,8.6,6.4,0.035,840346.0,840346.0,18637,0,0,0,L,1151911521,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550105,1453665.00
01/04/2017 12:15,2,0.328,ACTIVE,214.41,360.08,59.975,1483550103,"201051344000633","219011344069620",33.44,-7.00,0,335.44,379.62,11.2,8.9,0.040,599006.0,599006.0,18750,0,0,0,L,1122011218,0,122.68,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550106,1453666.00
01/04/2017 12:15,2,0.316,ACTIVE,214.19,346.56,59.975,1483550103,"201051344000469","219011344069620",32.08,-8.50,0,334.84,380.52,10.3,8.0,0.027,601956.8,601956.8,18737,0,0,0,L,1122011218,0,121.78,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550107,1453667.00
01/04/2017 12:15,2,0.229,ACTIVE,213.06,339.95,59.981,1483550103,"201051344000646","219011344069620",26.06,-7.00,0,322.21,351.67,6.0,3.9,0.004,598839.7,598839.7,18716,0,0,0,L,1122011218,0,122.68,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550108,1453668.00
01/04/2017 12:15,2,0.148,ACTIVE,212.38,338.74,59.959,1483550103,"274151322000052","219011344069620",29.82,-5.50,0,334.84,343.25,4.5,2.5,0.000,867840.2,867840.2,18394,0,0,0,L,1151911521,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550109,1453669.00
01/04/2017 12:15,2,0.268,ACTIVE,213.29,340.25,59.970,1483550103,"201051344000585","219011344069620",23.00,-6.50,0,332.13,343.85,6.3,4.1,0.018,609461.3,609461.3,18781,0,0,0,L,1122011218,0,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550109,1453670.00
01/04/2017 12:15,2,0.252,ACTIVE,213.06,339.34,59.975,1483550103,"201051344001230","219011344069620",29.54,-6.50,0,332.43,347.16,7.5,5.4,0.018,602028.9,602028.9,18635,0,0,0,L,1122011218,0,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550110,1453671.00
01/04/2017 12:15,2,0.270,ACTIVE,213.74,340.55,59.970,1483550103,"201051344000582","219011344069620",27.08,-8.50,0,333.93,346.86,7.4,5.2,0.004,594129.6,594129.6,18749,0,0,0,L,1122011218,0,122.68,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550111,1453672.00
01/04/2017 12:15,2,0.295,ACTIVE,212.83,339.04,59.970,1483550103,"201051344000955","219011344069620",27.29,-7.00,0,332.13,348.06,8.2,6.0,0.013,609290.3,609290.3,18708,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550112,1453673.00
01/04/2017 12:15,2,0.057,ALERT,212.83,319.21,59.970,1483550103,"274151322000094","219011344069620",25.15,-8.50,0,298.17,441.84,1.4,0.0,0.000,714916.3,714916.3,19048,0,0,0,L,1151911521,0,122.01,122.91,0002,-8,0,0,0,0,0,0,64,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550114,1453674.00
01/04/2017 12:15,2,0.633,ACTIVE,214.19,386.23,59.965,1483550103,"201051344000579","219011344069620",36.00,-6.00,0,334.24,402.16,23.1,20.4,0.137,617148.5,617148.5,18655,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550115,1453675.00
01/04/2017 12:15,2,0.223,ALERT,213.06,339.04,59.991,1483550103,"201051344000890","219011344069620",28.17,-6.50,0,300.27,344.15,6.4,4.2,0.000,606107.2,606107.2,18774,0,0,0,L,1122011218,0,122.46,121.33,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550117,1453676.00
01/04/2017 12:15,2,0.256,ACTIVE,213.29,339.95,59.965,1483550103,"201051344000438","219011344069620",28.82,-8.00,0,333.63,350.17,7.5,5.3,0.009,607406.0,607406.0,18784,0,0,0,L,1122011218,0,122.68,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550118,1453677.00
01/04/2017 12:15,2,0.254,ACTIVE,213.51,335.14,59.975,1483550103,"201051344000417","219011344069620",26.28,-7.00,0,298.47,354.97,6.8,4.6,0.000,592652.9,592652.9,18893,0,0,0,L,1122011218,0,122.23,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550118,1453678.00
01/04/2017 12:15,2,0.258,ACTIVE,213.06,340.55,59.965,1483550103,"274151322000083","219011344069620",22.72,-5.50,0,335.44,344.45,5.9,3.8,0.027,859276.9,859276.9,18430,0,0,0,L,1151911521,0,122.23,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550119,1453679.00
01/04/2017 12:15,2,0.094,ACTIVE,213.06,339.65,59.954,1483550103,"274151322000076","219011344069620",29.24,-6.00,0,327.02,353.77,2.8,0.8,0.000,917270.9,917270.9,18514,0,0,0,L,1151911521,0,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550120,1453680.00
01/04/2017 12:15,2,0.252,ACTIVE,213.96,340.55,59.938,1483550103,"201051344000868","219011344069620",29.68,-8.50,0,334.84,364.89,7.6,5.4,0.022,600299.4,600299.4,18745,0,0,0,L,1122011218,0,122.23,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550121,1453681.00
01/04/2017 12:15,2,0.068,ALERT,212.61,302.98,59.986,1483550103,"274151322000095","219011344069620",23.64,-8.50,0,298.77,349.56,1.6,0.0,0.000,908217.6,908217.6,18558,0,0,0,L,1151911521,0,122.46,122.68,0002,-7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550123,1453682.00
01/04/2017 12:15,2,0.293,ACTIVE,213.96,366.40,59.959,1483550103,"201051344000988","219011344069620",34.09,-7.00,0,336.04,394.05,10.1,7.8,0.035,564504.5,564504.5,18782,0,0,0,L,1122011218,0,122.01,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550124,1453683.00
01/04/2017 12:15,2,0.232,ACTIVE,212.83,338.44,59.970,1483550103,"201051344001025","219011344069620",22.98,-8.00,0,332.43,343.85,5.5,3.4,0.004,607633.2,607633.2,18805,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550125,1453684.00
01/04/2017 12:15,2,0.598,ACTIVE,213.96,383.83,59.975,1483550103,"201051344000458","219011344069620",35.80,-5.00,0,335.44,403.07,21.7,19.0,0.128,608614.1,608614.1,18645,0,0,0,L,1122011218,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550126,1453685.00
01/04/2017 12:15,2,0.625,ACTIVE,214.64,372.11,59.986,1483550103,"201051344000853","219011344069620",34.43,-7.00,0,336.34,405.77,21.8,19.1,0.137,608315.8,608315.8,18571,0,0,0,L,1122011218,0,122.68,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550126,1453686.00
01/04/2017 12:15,2,0.275,ACTIVE,213.74,341.15,59.970,1483550103,"201051344000685","219011344069620",28.25,-7.00,0,333.33,347.46,7.8,5.7,0.013,606426.1,606426.1,18713,0,0,0,L,1122011218,0,123.14,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550127,1453687.00
01/04/2017 12:15,2,0.270,ACTIVE,213.51,341.15,59.970,1483550103,"201051344000917","219011344069620",30.00,-5.50,0,332.13,352.27,8.2,6.0,0.027,603521.4,603521.4,18718,0,0,0,L,1122011218,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550128,1453688.00
01/04/2017 12:15,2,0.221,ACTIVE,213.51,341.15,59.970,1483550103,"201051344001145","219011344069620",28.61,-7.00,0,333.63,360.08,6.4,4.3,0.013,609277.2,609277.2,18577,0,0,0,L,1122011218,0,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550129,1453689.00
01/04/2017 12:15,2,0.277,ACTIVE,213.29,340.25,59.975,1483550103,"201051344000651","219011344069620",28.01,-8.50,0,333.33,346.26,7.9,5.7,0.009,602167.4,602167.4,18756,0,0,0,L,1122011218,0,122.68,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550130,1453690.00
01/04/2017 12:15,2,0.168,ACTIVE,212.38,339.95,59.965,1483550103,"274151322000088","219011344069620",30.04,-5.00,0,334.84,357.98,5.1,3.0,0.013,825348.8,825348.8,18545,0,0,0,L,1151911521,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550131,1453691.00
01/04/2017 12:15,2,0.121,ACTIVE,213.51,340.55,59.954,1483550103,"274151322000068","219011344069620",30.43,-5.00,0,336.64,344.45,3.8,1.7,0.009,715937.2,715937.2,18944,0,0,0,L,1151911521,0,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550132,1453692.00
01/04/2017 12:15,2,0.146,ALERT,212.83,324.02,59.970,1483550103,"201051344001135","219011344069620",25.41,-8.00,0,299.97,357.68,3.8,1.8,0.000,597858.1,597858.1,18788,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550134,1453693.00
01/04/2017 12:15,2,0.314,ACTIVE,213.51,343.85,59.970,1483550103,"201051344000594","219011344069620",31.75,-6.50,0,333.63,385.03,10.2,7.9,0.035,612745.0,612745.0,18690,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550135,1453694.00
01/04/2017 12:15,2,0.225,ACTIVE,213.29,339.65,59.975,1483550103,"201051344001203","219011344069620",24.67,-8.00,0,317.40,357.68,5.7,3.5,0.000,606039.2,606039.2,18800,0,0,0,L,1122011218,0,122.91,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550136,1453695.00
01/04/2017 12:15,2,0.195,ACTIVE,212.61,363.09,59.970,1483550103,"274151322000054","219011344069620",33.79,-3.50,0,336.04,377.82,6.7,4.6,0.031,841576.5,841576.5,18631,0,0,0,L,1151911521,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550137,1453696.00
01/04/2017 12:15,2,0.279,ACTIVE,214.19,350.17,59.970,1483550103,"201051344000867","219011344069620",32.48,-6.50,0,336.04,379.62,9.2,7.0,0.027,599220.9,599220.9,18774,0,0,0,L,1122011218,0,122.46,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550138,1453697.00
01/04/2017 12:15,2,0.303,ACTIVE,213.29,340.25,59.970,1483550103,"201051344001093","219011344069620",30.42,-6.00,0,333.03,363.39,9.4,7.1,0.018,602903.2,602903.2,18716,0,0,0,L,1122011218,0,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550139,1453698.00
01/04/2017 12:15,2,0.484,ACTIVE,213.74,390.74,59.975,1483550103,"201051344000900","219011344069620",36.46,-8.00,0,336.64,403.97,17.9,15.4,0.119,617285.3,617285.3,18498,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550139,1453699.00
01/04/2017 12:15,2,0.777,ACTIVE,214.19,382.63,59.965,1483550103,"201051344000648","219011344069620",35.44,-8.50,0,334.54,401.56,28.0,25.1,0.181,606213.8,606213.8,18485,0,0,0,L,1122011218,0,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550140,1453700.00
01/04/2017 12:15,2,0.996,ACTIVE,214.19,371.21,59.975,1483550103,"201051344000569","219011344069620",34.07,-6.50,0,335.14,393.15,34.4,31.2,0.247,618506.0,618506.0,18423,0,0,0,L,1122011218,0,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550141,1453701.00
01/04/2017 12:15,2,0.961,ACTIVE,213.96,344.76,59.949,1483550103,"201051344000983","219011344069620",22.03,-7.00,0,333.03,358.88,21.5,18.8,0.164,609523.7,609523.7,18648,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550142,1453702.00
01/04/2017 12:15,2,0.297,ACTIVE,214.19,368.80,60.012,1483550103,"201051344001158","219011344069620",34.39,-8.00,0,336.04,395.25,10.3,8.1,0.044,600045.3,600045.3,18709,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550143,1453703.00
01/04/2017 12:15,2,0.752,ACTIVE,214.64,386.83,59.981,1483550103,"201051344000576","219011344069620",35.90,-8.00,0,335.14,403.67,27.4,24.6,0.172,609418.7,609418.7,18532,0,0,0,L,1122011218,0,122.46,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550144,1453704.00
01/04/2017 12:15,2,0.121,ALERT,213.06,325.82,59.970,1483550103,"274151322000087","219011344069620",28.39,-4.00,0,299.67,368.20,3.5,1.4,0.000,813297.2,813297.2,18808,0,0,0,L,1151911521,0,122.46,122.91,0002,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483550146,1453705.00
01/04/2017 12:30,2,0.832,ACTIVE,213.74,386.23,59.970,1483551004,"201051344000645","219011344069620",35.80,-6.50,0,338.74,405.17,30.0,27.0,0.203,608467.7,608467.7,18508,0,0,0,L,1122011218,0,122.46,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551005,1453706.00
01/04/2017 12:30,2,0.279,ACTIVE,212.61,370.00,59.954,1483551004,"274151322000085","219011344069620",34.61,-4.00,0,336.64,379.32,9.8,7.5,0.040,840347.9,840347.9,18638,0,0,0,L,1151911521,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551006,1453707.00
01/04/2017 12:30,2,0.352,ACTIVE,213.96,343.25,59.965,1483551004,"201051344000633","219011344069620",31.49,-8.00,0,337.24,381.42,11.2,8.9,0.040,599008.3,599008.3,18751,0,0,0,L,1122011218,0,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551007,1453708.00
01/04/2017 12:30,2,0.342,ACTIVE,213.51,341.75,59.959,1483551004,"201051344000469","219011344069620",31.53,-9.00,0,335.44,389.54,11.0,8.7,0.035,601959.0,601959.0,18738,0,0,0,L,1122011218,0,121.55,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551008,1453709.00
01/04/2017 12:30,2,0.234,ALERT,212.16,339.04,59.965,1483551004,"201051344000646","219011344069620",27.63,-7.00,0,301.17,343.55,6.6,4.4,0.004,598840.8,598840.8,18717,0,0,0,L,1122011218,0,122.01,121.55,0002,-10,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551010,1453710.00
01/04/2017 12:30,2,0.164,ACTIVE,212.16,339.95,59.928,1483551004,"274151322000052","219011344069620",30.04,-6.00,0,335.44,342.95,5.0,2.9,0.013,867841.0,867841.0,18395,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551011,1453711.00
01/04/2017 12:30,2,0.289,ACTIVE,212.61,339.34,59.965,1483551004,"201051344000585","219011344069620",23.28,-6.50,0,334.24,344.45,6.8,4.7,0.022,609462.5,609462.5,18782,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551011,1453712.00
01/04/2017 12:30,2,0.271,ACTIVE,212.38,338.74,59.959,1483551004,"201051344001230","219011344069620",30.55,-7.00,0,333.63,357.98,8.4,6.2,0.027,602030.5,602030.5,18636,0,0,0,L,1122011218,0,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551012,1453713.00
01/04/2017 12:30,2,0.281,ACTIVE,213.29,339.95,59.996,1483551004,"201051344000582","219011344069620",27.89,-8.50,0,315.30,359.18,7.9,5.7,0.009,594131.1,594131.1,18750,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551013,1453714.00
01/04/2017 12:30,2,0.295,ACTIVE,212.16,339.04,59.938,1483551004,"201051344000955","219011344069620",29.60,-6.50,0,323.72,352.27,8.8,6.6,0.022,609292.0,609292.0,18709,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551014,1453715.00
01/04/2017 12:30,2,0.062,ALERT,212.38,329.73,59.970,1483551004,"274151322000094","219011344069620",28.09,-8.00,0,299.07,437.03,1.8,0.0,0.000,714916.3,714916.3,19050,0,0,0,L,1151911521,0,121.55,122.68,0002,-9,0,0,0,0,0,0,85,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551016,1453716.00
01/04/2017 12:30,2,0.719,ACTIVE,213.51,385.93,59.965,1483551004,"201051344000579","219011344069620",35.94,-6.00,0,334.24,404.87,26.2,23.3,0.164,617154.4,617154.4,18656,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551017,1453717.00
01/04/2017 12:30,2,0.238,ACTIVE,212.16,338.14,59.928,1483551004,"201051344000890","219011344069620",28.31,-6.50,0,302.07,344.45,6.9,4.7,0.004,606108.4,606108.4,18776,0,0,0,L,1122011218,0,122.01,120.88,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551018,1453718.00
01/04/2017 12:30,2,0.273,ALERT,212.83,339.34,60.002,1483551004,"201051344000438","219011344069620",28.94,-7.00,0,301.47,359.48,8.1,5.9,0.013,607407.5,607407.5,18785,0,0,0,L,1122011218,0,122.23,121.55,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551019,1453719.00
01/04/2017 12:30,2,0.305,ALERT,212.83,337.54,59.949,1483551004,"201051344000417","219011344069620",23.66,-6.50,0,300.87,356.78,7.3,5.1,0.000,592654.2,592654.2,18894,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551021,1453720.00
01/04/2017 12:30,2,0.291,ACTIVE,212.16,339.95,59.975,1483551004,"274151322000083","219011344069620",22.92,-6.00,0,335.74,344.15,6.8,4.6,0.035,859278.1,859278.1,18431,0,0,0,L,1151911521,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551022,1453721.00
01/04/2017 12:30,2,0.102,ALERT,212.83,339.04,59.965,1483551004,"274151322000076","219011344069620",29.60,-6.00,0,300.87,346.26,3.1,1.1,0.000,917271.1,917271.1,18515,0,0,0,L,1151911521,0,122.01,122.68,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551024,1453722.00
01/04/2017 12:30,2,0.260,ACTIVE,213.29,341.45,59.975,1483551004,"201051344000868","219011344069620",31.55,-8.00,0,335.14,373.31,8.3,6.1,0.022,600301.0,600301.0,18746,0,0,0,L,1122011218,0,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551025,1453723.00
01/04/2017 12:30,2,0.076,ALERT,212.38,302.07,59.938,1483551004,"274151322000095","219011344069620",24.29,-8.00,0,300.87,350.47,1.9,0.0,0.000,908217.6,908217.6,18560,0,0,0,L,1151911521,0,122.01,122.46,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551027,1453724.00
01/04/2017 12:30,2,0.318,ACTIVE,213.29,365.49,59.965,1483551004,"201051344000988","219011344069620",33.95,-7.00,0,335.74,394.35,11.0,8.7,0.044,564506.8,564506.8,18783,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551028,1453725.00
01/04/2017 12:30,2,0.246,ALERT,212.38,337.84,59.970,1483551004,"201051344001025","219011344069620",23.20,-8.00,0,301.17,399.16,5.8,3.7,0.004,607634.2,607634.2,18806,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551029,1453726.00
01/04/2017 12:30,2,0.654,ACTIVE,213.29,384.43,59.970,1483551004,"201051344000458","219011344069620",35.88,-4.00,0,334.84,406.07,23.9,21.2,0.146,608619.6,608619.6,18646,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551030,1453727.00
01/04/2017 12:30,2,0.658,ACTIVE,213.74,392.25,59.970,1483551004,"201051344000853","219011344069620",36.58,-7.00,0,336.04,407.57,24.5,21.7,0.150,608321.6,608321.6,18572,0,0,0,L,1122011218,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551031,1453728.00
01/04/2017 12:30,2,0.275,ACTIVE,212.83,340.25,59.975,1483551004,"201051344000685","219011344069620",29.84,-6.50,0,319.81,357.98,8.3,6.1,0.018,606427.7,606427.7,18714,0,0,0,L,1122011218,0,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551032,1453729.00
01/04/2017 12:30,2,0.281,ACTIVE,212.83,339.95,59.975,1483551004,"201051344000917","219011344069620",30.20,-6.00,0,333.93,360.38,8.6,6.4,0.031,603523.2,603523.2,18719,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551033,1453730.00
01/04/2017 12:30,2,0.229,ACTIVE,212.38,339.34,59.954,1483551004,"201051344001145","219011344069620",30.14,-7.00,0,333.93,362.49,7.0,4.8,0.027,609278.5,609278.5,18578,0,0,0,L,1122011218,0,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551034,1453731.00
01/04/2017 12:30,2,0.295,ACTIVE,212.38,339.65,59.975,1483551004,"201051344000651","219011344069620",28.55,-9.00,0,321.91,360.38,8.5,6.3,0.013,602169.1,602169.1,18757,0,0,0,L,1122011218,0,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551035,1453732.00
01/04/2017 12:30,2,0.184,ACTIVE,212.16,339.65,59.986,1483551004,"274151322000088","219011344069620",31.05,-5.00,0,335.44,345.36,5.8,3.7,0.022,825349.8,825349.8,18546,0,0,0,L,1151911521,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551036,1453733.00
01/04/2017 12:30,2,0.135,ACTIVE,213.29,339.65,59.975,1483551004,"274151322000068","219011344069620",30.71,-5.00,0,337.54,351.37,4.2,2.2,0.013,715937.8,715937.8,18945,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551037,1453734.00
01/04/2017 12:30,2,0.152,ACTIVE,211.48,336.34,59.975,1483551004,"201051344001135","219011344069620",26.96,-7.00,0,302.07,353.47,4.2,2.1,0.000,597858.7,597858.7,18790,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551038,1453735.00
01/04/2017 12:30,2,0.332,ACTIVE,212.83,360.38,59.996,1483551004,"201051344000594","219011344069620",33.44,-6.50,0,335.14,387.74,11.3,9.0,0.040,612747.4,612747.4,18691,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551039,1453736.00
01/04/2017 12:30,2,0.236,ALERT,212.16,337.84,59.970,1483551004,"201051344001203","219011344069620",25.33,-8.00,0,301.47,345.06,6.1,3.9,0.009,606040.3,606040.3,18801,0,0,0,L,1122011218,0,122.46,121.10,0002,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551040,1453737.00
01/04/2017 12:30,2,0.203,ACTIVE,212.16,368.20,59.975,1483551004,"274151322000054","219011344069620",34.41,-3.00,0,336.04,380.22,7.0,4.9,0.027,841577.8,841577.8,18632,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551041,1453738.00
01/04/2017 12:30,2,0.295,ACTIVE,213.51,365.19,59.975,1483551004,"201051344000867","219011344069620",34.07,-6.50,0,335.44,382.33,10.2,8.0,0.031,599223.0,599223.0,18775,0,0,0,L,1122011218,0,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551042,1453739.00
01/04/2017 12:30,2,0.314,ACTIVE,211.93,338.44,59.975,1483551004,"201051344001093","219011344069620",31.07,-6.00,0,334.54,377.82,10.0,7.7,0.022,602905.2,602905.2,18717,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551043,1453740.00
01/04/2017 12:30,2,0.562,ACTIVE,213.06,387.14,59.965,1483551004,"201051344000900","219011344069620",36.00,-8.00,0,334.54,406.67,20.6,17.9,0.155,617290.2,617290.2,18499,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551044,1453741.00
01/04/2017 12:30,2,0.852,ACTIVE,213.29,383.53,59.991,1483551004,"201051344000648","219011344069620",35.50,-8.50,0,335.74,403.97,30.6,27.6,0.203,606221.3,606221.3,18486,0,0,0,L,1122011218,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551045,1453742.00
01/04/2017 12:30,2,1.102,ACTIVE,213.29,371.21,59.970,1483551004,"201051344000569","219011344069620",33.89,-6.50,0,333.93,395.25,37.9,34.6,0.283,618515.4,618515.4,18424,0,0,0,L,1122011218,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551046,1453743.00
01/04/2017 12:30,2,1.074,ACTIVE,213.29,344.15,59.975,1483551004,"201051344000983","219011344069620",21.71,-7.00,0,335.14,360.08,23.7,20.9,0.190,609529.5,609529.5,18649,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551047,1453744.00
01/04/2017 12:30,2,0.309,ACTIVE,213.74,379.92,59.970,1483551004,"201051344001158","219011344069620",35.46,-8.00,0,336.34,397.66,11.2,8.8,0.049,600047.6,600047.6,18710,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551048,1453745.00
01/04/2017 12:30,2,0.826,ACTIVE,213.74,385.93,59.965,1483551004,"201051344000576","219011344069620",35.74,-8.00,0,336.04,406.07,29.9,27.0,0.199,609426.0,609426.0,18533,0,0,0,L,1122011218,0,122.23,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551049,1453746.00
01/04/2017 12:30,2,0.129,ALERT,212.38,339.04,59.965,1483551004,"274151322000087","219011344069620",29.80,-4.00,0,299.07,355.88,3.9,1.9,0.000,813297.7,813297.7,18810,0,0,0,L,1151911521,0,121.78,122.46,0002,-5,0,0,0,0,0,0,30,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551050,1453747.00
01/04/2017 12:45,2,0.928,ACTIVE,213.51,388.94,59.970,1483551904,"201051344000645","219011344069620",35.98,-6.50,0,336.94,404.87,33.9,30.8,0.234,608474.4,608474.4,18509,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551905,1453748.00
01/04/2017 12:45,2,0.322,ACTIVE,212.16,370.90,59.959,1483551904,"274151322000085","219011344069620",34.67,-4.00,0,336.34,379.32,11.3,9.0,0.057,840349.7,840349.7,18639,0,0,0,L,1151911521,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551906,1453749.00
01/04/2017 12:45,2,0.389,ACTIVE,213.74,344.76,59.970,1483551904,"201051344000633","219011344069620",31.77,-7.00,0,335.14,380.22,12.6,10.2,0.057,599010.7,599010.7,18752,0,0,0,L,1122011218,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551906,1453750.00
01/04/2017 12:45,2,0.365,ACTIVE,213.29,343.25,59.965,1483551904,"201051344000469","219011344069620",31.67,-9.00,0,334.24,368.80,11.8,9.5,0.035,601961.2,601961.2,18739,0,0,0,L,1122011218,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551907,1453751.00
01/04/2017 12:45,2,0.246,ACTIVE,211.93,338.74,59.965,1483551904,"201051344000646","219011344069620",28.67,-7.00,0,299.97,343.85,7.1,5.0,0.013,598841.8,598841.8,18719,0,0,0,L,1122011218,0,122.01,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551908,1453752.00
01/04/2017 12:45,2,0.184,ACTIVE,211.70,338.14,59.938,1483551904,"274151322000052","219011344069620",30.24,-5.50,0,334.24,342.65,5.7,3.6,0.018,867841.7,867841.7,18396,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551909,1453753.00
01/04/2017 12:45,2,0.324,ACTIVE,212.16,339.04,59.965,1483551904,"201051344000585","219011344069620",23.26,-6.50,0,333.03,344.15,7.7,5.5,0.031,609463.6,609463.6,18783,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551910,1453754.00
01/04/2017 12:45,2,0.299,ACTIVE,211.93,347.46,59.981,1483551904,"201051344001230","219011344069620",32.12,-6.50,0,332.73,361.89,9.8,7.5,0.031,602032.1,602032.1,18637,0,0,0,L,1122011218,0,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551911,1453755.00
01/04/2017 12:45,2,0.281,ACTIVE,212.38,339.04,59.996,1483551904,"201051344000582","219011344069620",30.49,-8.50,0,332.73,349.56,8.7,6.5,0.018,594132.5,594132.5,18751,0,0,0,L,1122011218,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551912,1453756.00
01/04/2017 12:45,2,0.301,ACTIVE,211.70,340.85,59.981,1483551904,"201051344000955","219011344069620",31.45,-6.50,0,333.03,346.26,9.6,7.3,0.022,609293.7,609293.7,18710,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551913,1453757.00
01/04/2017 12:45,2,0.074,ALERT,211.93,337.84,59.959,1483551904,"274151322000094","219011344069620",29.08,-8.00,0,298.17,436.73,2.2,0.2,0.000,714916.3,714916.3,19052,0,0,0,L,1151911521,0,121.55,122.46,0002,-9,0,0,0,0,0,0,98,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551915,1453758.00
01/04/2017 12:45,2,0.818,ACTIVE,213.29,391.04,59.975,1483551904,"201051344000579","219011344069620",36.30,-5.50,0,333.93,403.97,30.1,27.2,0.208,617160.3,617160.3,18657,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551916,1453759.00
01/04/2017 12:45,2,0.256,ALERT,211.93,338.14,59.986,1483551904,"201051344000890","219011344069620",29.90,-6.50,0,300.87,342.35,7.8,5.6,0.018,606109.6,606109.6,18777,0,0,0,L,1122011218,0,121.78,120.65,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551917,1453760.00
01/04/2017 12:45,2,0.283,ACTIVE,212.38,346.56,59.981,1483551904,"201051344000438","219011344069620",32.12,-7.00,0,323.11,357.68,9.3,7.0,0.013,607409.1,607409.1,18787,0,0,0,L,1122011218,0,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551918,1453761.00
01/04/2017 12:45,2,0.283,ACTIVE,212.38,339.04,59.981,1483551904,"201051344000417","219011344069620",27.81,-6.50,0,299.37,341.15,8.0,5.8,0.004,592655.5,592655.5,18896,0,0,0,L,1122011218,0,121.55,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551919,1453762.00
01/04/2017 12:45,2,0.342,ACTIVE,212.16,339.04,59.975,1483551904,"274151322000083","219011344069620",22.94,-5.50,0,335.14,343.85,8.0,5.8,0.044,859279.3,859279.3,18432,0,0,0,L,1151911521,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551920,1453763.00
01/04/2017 12:45,2,0.117,ALERT,212.83,339.34,59.975,1483551904,"274151322000076","219011344069620",30.02,-5.50,0,299.67,342.35,3.6,1.5,0.009,917271.4,917271.4,18517,0,0,0,L,1151911521,0,122.01,122.46,0002,-6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551922,1453764.00
01/04/2017 12:45,2,0.291,ACTIVE,213.06,339.95,59.981,1483551904,"201051344000868","219011344069620",31.29,-9.00,0,335.44,349.56,9.3,7.0,0.031,600302.5,600302.5,18747,0,0,0,L,1122011218,0,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551923,1453765.00
01/04/2017 12:45,2,0.084,ACTIVE,211.93,338.74,59.970,1483551904,"274151322000095","219011344069620",28.78,-8.00,0,299.97,350.47,2.5,0.5,0.004,908217.7,908217.7,18562,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551924,1453766.00
01/04/2017 12:45,2,0.355,ACTIVE,213.06,376.92,59.981,1483551904,"201051344000988","219011344069620",35.07,-6.50,0,336.04,394.05,12.7,10.3,0.066,564509.1,564509.1,18784,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551925,1453767.00
