ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 12:45,2,0.270,ACTIVE,211.93,337.54,59.975,1483551904,"201051344001025","219011344069620",23.30,-8.00,0,314.10,367.60,6.4,4.2,0.013,607635.1,607635.1,18808,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551926,1453768.00
01/04/2017 12:45,2,0.744,ACTIVE,213.06,390.74,59.981,1483551904,"201051344000458","219011344069620",36.36,-4.00,0,332.73,404.27,27.3,24.4,0.172,608625.1,608625.1,18647,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551927,1453769.00
01/04/2017 12:45,2,0.787,ACTIVE,213.74,394.35,59.975,1483551904,"201051344000853","219011344069620",36.64,-6.50,0,334.24,406.37,29.2,26.3,0.194,608327.4,608327.4,18573,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551928,1453770.00
01/04/2017 12:45,2,0.295,ACTIVE,212.38,339.95,59.959,1483551904,"201051344000685","219011344069620",31.29,-6.50,0,333.93,357.38,9.4,7.2,0.031,606429.3,606429.3,18715,0,0,0,L,1122011218,0,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551929,1453771.00
01/04/2017 12:45,2,0.303,ACTIVE,212.38,344.76,59.975,1483551904,"201051344000917","219011344069620",31.81,-5.50,0,332.73,357.98,9.8,7.6,0.031,603524.8,603524.8,18720,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551930,1453772.00
01/04/2017 12:45,2,0.252,ACTIVE,212.38,339.65,59.986,1483551904,"201051344001145","219011344069620",31.27,-7.00,0,334.54,377.82,8.1,5.9,0.031,609279.8,609279.8,18579,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551930,1453773.00
01/04/2017 12:45,2,0.301,ACTIVE,211.93,343.85,59.975,1483551904,"201051344000651","219011344069620",31.81,-8.50,0,333.63,359.18,9.7,7.4,0.018,602170.7,602170.7,18758,0,0,0,L,1122011218,0,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551931,1453774.00
01/04/2017 12:45,2,0.219,ACTIVE,211.48,338.44,59.944,1483551904,"274151322000088","219011344069620",30.73,-4.00,0,334.24,344.76,6.8,4.7,0.035,825350.8,825350.8,18547,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551932,1453775.00
01/04/2017 12:45,2,0.158,ACTIVE,212.61,339.04,59.975,1483551904,"274151322000068","219011344069620",31.11,-4.00,0,336.34,348.66,5.0,2.9,0.018,715938.4,715938.4,18946,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551933,1453776.00
01/04/2017 12:45,2,0.180,ALERT,211.48,337.24,59.981,1483551904,"201051344001135","219011344069620",26.72,-7.00,0,300.27,359.48,4.9,2.8,0.009,597859.3,597859.3,18791,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551935,1453777.00
01/04/2017 12:45,2,0.371,ACTIVE,212.61,371.51,59.986,1483551904,"201051344000594","219011344069620",34.63,-6.50,0,333.63,385.93,13.1,10.7,0.049,612749.7,612749.7,18692,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551936,1453778.00
01/04/2017 12:45,2,0.254,ACTIVE,212.16,338.44,59.991,1483551904,"201051344001203","219011344069620",26.74,-7.00,0,299.67,344.76,6.9,4.7,0.013,606041.3,606041.3,18803,0,0,0,L,1122011218,0,122.23,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551937,1453779.00
01/04/2017 12:45,2,0.273,ACTIVE,211.70,363.09,59.981,1483551904,"274151322000054","219011344069620",33.91,-3.00,0,336.34,374.81,9.4,7.2,0.040,841579.2,841579.2,18633,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551938,1453780.00
01/04/2017 12:45,2,0.324,ACTIVE,213.29,373.31,59.954,1483551904,"201051344000867","219011344069620",34.95,-6.50,0,336.04,381.12,11.5,9.2,0.049,599225.1,599225.1,18776,0,0,0,L,1122011218,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551939,1453781.00
01/04/2017 12:45,2,0.332,ACTIVE,211.93,365.49,59.954,1483551904,"201051344001093","219011344069620",34.07,-5.50,0,331.83,376.92,11.5,9.2,0.027,602907.3,602907.3,18718,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551940,1453782.00
01/04/2017 12:45,2,0.678,ACTIVE,212.83,386.23,59.986,1483551904,"201051344000900","219011344069620",35.86,-7.00,0,333.93,406.07,24.7,21.9,0.186,617295.0,617295.0,18500,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551940,1453783.00
01/04/2017 12:45,2,1.000,ACTIVE,213.29,385.93,59.981,1483551904,"201051344000648","219011344069620",35.66,-8.50,0,334.84,403.07,36.1,33.0,0.252,606228.6,606228.6,18487,0,0,0,L,1122011218,0,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551941,1453784.00
01/04/2017 12:45,2,1.320,ACTIVE,213.29,372.71,59.986,1483551904,"201051344000569","219011344069620",33.89,-6.50,0,335.74,394.05,45.3,41.8,0.345,618524.7,618524.7,18425,0,0,0,L,1122011218,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551942,1453785.00
01/04/2017 12:45,2,1.273,ACTIVE,213.06,345.96,60.007,1483551904,"201051344000983","219011344069620",22.28,-7.00,0,333.63,359.78,28.7,25.8,0.225,609535.1,609535.1,18650,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551943,1453786.00
01/04/2017 12:45,2,0.352,ACTIVE,213.29,388.64,59.991,1483551904,"201051344001158","219011344069620",36.40,-8.00,0,336.34,397.05,13.1,10.7,0.066,600050.0,600050.0,18711,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551944,1453787.00
01/04/2017 12:45,2,0.959,ACTIVE,213.74,390.14,59.986,1483551904,"201051344000576","219011344069620",36.04,-6.50,0,336.04,406.07,35.0,31.9,0.243,609433.2,609433.2,18534,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551945,1453788.00
01/04/2017 12:45,2,0.152,ACTIVE,211.93,338.44,59.981,1483551904,"274151322000087","219011344069620",29.96,-3.50,0,299.07,344.15,4.6,2.5,0.013,813298.3,813298.3,18812,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483551946,1453789.00
01/04/2017 13:00,2,0.781,ACTIVE,213.51,384.73,59.981,1483552803,"201051344000645","219011344069620",35.70,-6.50,0,338.44,407.27,28.3,25.4,0.186,608482.1,608482.1,18510,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552804,1453790.00
01/04/2017 13:00,2,0.264,ACTIVE,212.16,368.50,59.975,1483552803,"274151322000085","219011344069620",34.37,-4.00,0,336.04,380.52,9.2,6.9,0.044,840352.0,840352.0,18640,0,0,0,L,1151911521,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552805,1453791.00
01/04/2017 13:00,2,0.346,ACTIVE,213.74,342.05,59.975,1483552803,"201051344000633","219011344069620",31.39,-7.00,0,336.64,379.02,11.0,8.7,0.044,599013.3,599013.3,18753,0,0,0,L,1122011218,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552806,1453792.00
01/04/2017 13:00,2,0.326,ACTIVE,213.29,340.85,60.007,1483552803,"201051344000469","219011344069620",31.19,-8.50,0,334.54,368.80,10.3,8.0,0.027,601963.6,601963.6,18740,0,0,0,L,1122011218,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552807,1453793.00
01/04/2017 13:00,2,0.223,ACTIVE,212.38,339.04,59.975,1483552803,"201051344000646","219011344069620",27.83,-7.00,0,327.02,347.76,6.3,4.1,0.009,598843.1,598843.1,18720,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552808,1453794.00
01/04/2017 13:00,2,0.156,ACTIVE,211.70,338.74,59.965,1483552803,"274151322000052","219011344069620",30.02,-5.00,0,334.54,343.25,4.8,2.7,0.022,867842.6,867842.6,18397,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552809,1453795.00
01/04/2017 13:00,2,0.281,ACTIVE,212.38,339.65,59.975,1483552803,"201051344000585","219011344069620",22.84,-6.50,0,332.13,344.45,6.5,4.4,0.022,609465.0,609465.0,18784,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552810,1453796.00
01/04/2017 13:00,2,0.266,ACTIVE,212.38,338.74,59.975,1483552803,"201051344001230","219011344069620",30.22,-6.00,0,334.54,377.22,8.1,5.9,0.027,602034.0,602034.0,18638,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552811,1453797.00
01/04/2017 13:00,2,0.256,ACTIVE,213.06,339.95,59.970,1483552803,"201051344000582","219011344069620",29.34,-8.00,0,333.93,361.29,7.7,5.5,0.013,594134.1,594134.1,18752,0,0,0,L,1122011218,0,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552812,1453798.00
01/04/2017 13:00,2,0.285,ACTIVE,211.93,338.74,59.975,1483552803,"201051344000955","219011344069620",29.40,-6.00,0,333.63,347.46,8.5,6.3,0.018,609295.5,609295.5,18711,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552812,1453799.00
01/04/2017 13:00,2,0.061,ALERT,211.93,323.11,59.981,1483552803,"274151322000094","219011344069620",25.72,-7.00,0,298.17,442.44,1.6,0.0,0.000,714916.4,714916.4,19054,0,0,0,L,1151911521,0,121.55,122.46,0002,-8,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552814,1453800.00
01/04/2017 13:00,2,0.723,ACTIVE,213.29,385.03,59.965,1483552803,"201051344000579","219011344069620",35.78,-5.50,0,335.44,406.97,26.2,23.3,0.164,617167.3,617167.3,18658,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552815,1453801.00
01/04/2017 13:00,2,0.229,ACTIVE,212.16,338.44,59.965,1483552803,"201051344000890","219011344069620",28.53,-6.50,0,313.80,360.69,6.6,4.5,0.009,606111.0,606111.0,18779,0,0,0,L,1122011218,0,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552816,1453802.00
01/04/2017 13:00,2,0.258,ACTIVE,212.61,338.74,59.975,1483552803,"201051344000438","219011344069620",29.94,-6.50,0,334.24,370.30,7.8,5.6,0.009,607410.8,607410.8,18788,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552817,1453803.00
01/04/2017 13:00,2,0.264,ALERT,212.61,339.65,59.981,1483552803,"201051344000417","219011344069620",26.46,-6.50,0,299.67,345.06,7.1,4.9,0.000,592657.0,592657.0,18897,0,0,0,L,1122011218,0,121.78,121.55,0002,-8,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552819,1453804.00
01/04/2017 13:00,2,0.275,ACTIVE,212.38,337.54,59.959,1483552803,"274151322000083","219011344069620",22.44,-5.50,0,334.84,345.06,6.3,4.1,0.022,859280.8,859280.8,18433,0,0,0,L,1151911521,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552820,1453805.00
01/04/2017 13:00,2,0.098,ACTIVE,212.61,338.74,59.959,1483552803,"274151322000076","219011344069620",29.34,-5.50,0,334.84,344.45,3.0,0.9,0.004,917271.8,917271.8,18519,0,0,0,L,1151911521,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552820,1453806.00
01/04/2017 13:00,2,0.254,ACTIVE,213.29,340.55,59.959,1483552803,"201051344000868","219011344069620",30.71,-9.00,0,333.93,361.59,7.9,5.7,0.027,600304.3,600304.3,18748,0,0,0,L,1122011218,0,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552821,1453807.00
01/04/2017 13:00,2,0.072,ALERT,211.93,301.77,59.975,1483552803,"274151322000095","219011344069620",23.95,-8.00,0,299.67,341.45,1.7,0.0,0.000,908217.8,908217.8,18563,0,0,0,L,1151911521,0,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552823,1453808.00
01/04/2017 13:00,2,0.293,ACTIVE,213.06,382.93,59.965,1483552803,"201051344000988","219011344069620",35.80,-6.50,0,335.74,396.15,10.7,8.4,0.044,564511.7,564511.7,18785,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552824,1453809.00
01/04/2017 13:00,2,0.240,ACTIVE,212.38,338.74,59.970,1483552803,"201051344001025","219011344069620",22.86,-7.00,0,332.73,343.55,5.6,3.5,0.004,607636.2,607636.2,18809,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552825,1453810.00
01/04/2017 13:00,2,0.604,ACTIVE,213.29,388.94,59.970,1483552803,"201051344000458","219011344069620",36.34,-4.00,0,334.54,406.97,22.3,19.6,0.133,608631.2,608631.2,18648,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552826,1453811.00
01/04/2017 13:00,2,0.658,ACTIVE,213.74,376.62,59.981,1483552803,"201051344000853","219011344069620",34.93,-6.50,0,337.54,409.38,23.3,20.5,0.141,608334.0,608334.0,18574,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552827,1453812.00
01/04/2017 13:00,2,0.283,ACTIVE,212.83,339.95,59.996,1483552803,"201051344000685","219011344069620",27.93,-6.50,0,334.84,359.18,8.1,5.8,0.013,606431.1,606431.1,18716,0,0,0,L,1122011218,0,122.68,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552828,1453813.00
01/04/2017 13:00,2,0.275,ACTIVE,212.83,340.55,59.975,1483552803,"201051344000917","219011344069620",30.22,-5.50,0,333.93,382.33,8.5,6.3,0.027,603526.8,603526.8,18721,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552829,1453814.00
01/04/2017 13:00,2,0.230,ACTIVE,212.83,339.95,59.975,1483552803,"201051344001145","219011344069620",28.53,-6.50,0,334.54,366.70,6.7,4.5,0.018,609281.3,609281.3,18580,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552829,1453815.00
01/04/2017 13:00,2,0.273,ACTIVE,212.61,339.34,59.949,1483552803,"201051344000651","219011344069620",29.34,-8.00,0,334.54,380.22,8.1,5.9,0.013,602172.6,602172.6,18759,0,0,0,L,1122011218,0,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552830,1453816.00
01/04/2017 13:00,2,0.168,ACTIVE,211.48,338.74,59.965,1483552803,"274151322000088","219011344069620",30.67,-4.00,0,334.54,349.56,5.2,3.1,0.022,825352.1,825352.1,18548,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552831,1453817.00
01/04/2017 13:00,2,0.123,ACTIVE,212.61,339.04,59.944,1483552803,"274151322000068","219011344069620",30.45,-4.00,0,336.94,369.10,3.8,1.8,0.009,715939.2,715939.2,18947,0,0,0,L,1151911521,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552832,1453818.00
01/04/2017 13:00,2,0.148,ACTIVE,212.16,322.21,60.002,1483552803,"201051344001135","219011344069620",25.56,-6.50,0,299.97,347.46,3.9,1.8,0.000,597860.0,597860.0,18793,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552833,1453819.00
01/04/2017 13:00,2,0.322,ACTIVE,212.61,348.36,59.975,1483552803,"201051344000594","219011344069620",32.20,-6.00,0,335.14,390.74,10.5,8.2,0.035,612752.5,612752.5,18693,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552834,1453820.00
01/04/2017 13:00,2,0.238,ACTIVE,212.61,338.74,59.981,1483552803,"201051344001203","219011344069620",24.51,-7.00,0,325.52,351.37,6.0,3.8,0.004,606042.5,606042.5,18804,0,0,0,L,1122011218,0,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552835,1453821.00
01/04/2017 13:00,2,0.215,ACTIVE,211.93,359.78,59.954,1483552803,"274151322000054","219011344069620",33.40,-3.00,0,336.04,373.31,7.3,5.1,0.035,841581.0,841581.0,18634,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552836,1453822.00
01/04/2017 13:00,2,0.285,ACTIVE,213.29,355.28,59.975,1483552803,"201051344000867","219011344069620",33.02,-6.00,0,337.24,383.23,9.6,7.3,0.035,599227.4,599227.4,18777,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552837,1453823.00
01/04/2017 13:00,2,0.307,ACTIVE,212.38,339.34,59.965,1483552803,"201051344001093","219011344069620",30.69,-5.50,0,333.33,385.03,9.5,7.3,0.018,602909.6,602909.6,18719,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552838,1453824.00
01/04/2017 13:00,2,0.518,ACTIVE,213.06,387.14,59.965,1483552803,"201051344000900","219011344069620",36.08,-7.00,0,333.93,408.48,18.9,16.4,0.137,617300.6,617300.6,18501,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552839,1453825.00
01/04/2017 13:00,2,0.799,ACTIVE,213.29,382.03,59.970,1483552803,"201051344000648","219011344069620",35.33,-8.00,0,336.94,406.37,28.6,25.7,0.186,606236.9,606236.9,18488,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552840,1453826.00
01/04/2017 13:00,2,1.055,ACTIVE,213.06,366.10,59.970,1483552803,"201051344000569","219011344069620",33.44,-6.00,0,354.97,398.56,35.8,32.6,0.261,618535.4,618535.4,18426,0,0,0,L,1122011218,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552841,1453827.00
01/04/2017 13:00,2,1.012,ACTIVE,212.83,343.85,59.959,1483552803,"201051344000983","219011344069620",21.67,-7.00,0,333.93,362.19,22.2,19.5,0.168,609541.7,609541.7,18651,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552842,1453828.00
01/04/2017 13:00,2,0.334,ACTIVE,213.29,340.85,59.975,1483552803,"201051344001158","219011344069620",30.85,-8.00,0,336.34,399.16,10.4,8.1,0.049,600052.7,600052.7,18712,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552843,1453829.00
01/04/2017 13:00,2,0.764,ACTIVE,213.51,385.03,59.981,1483552803,"201051344000576","219011344069620",35.68,-7.00,0,336.64,408.48,27.7,24.8,0.172,609441.3,609441.3,18535,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552844,1453830.00
01/04/2017 13:00,2,0.123,ACTIVE,212.16,325.52,59.970,1483552803,"274151322000087","219011344069620",28.35,-3.00,0,323.72,345.36,3.5,1.5,0.000,813298.9,813298.9,18813,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483552845,1453831.00
01/04/2017 13:15,2,0.875,ACTIVE,213.51,387.14,59.996,1483553705,"201051344000645","219011344069620",35.88,-6.50,0,336.64,400.06,31.9,28.8,0.217,608487.8,608487.8,18511,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553706,1453832.00
01/04/2017 13:15,2,0.305,ACTIVE,212.16,371.81,59.991,1483553705,"274151322000085","219011344069620",34.79,-4.00,0,337.24,377.22,10.8,8.5,0.053,840353.6,840353.6,18641,0,0,0,L,1151911521,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553707,1453833.00
01/04/2017 13:15,2,0.357,ACTIVE,213.51,373.61,59.991,1483553705,"201051344000633","219011344069620",34.89,-7.00,0,334.84,377.82,12.6,10.3,0.049,599015.4,599015.4,18754,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553708,1453834.00
01/04/2017 13:15,2,0.352,ACTIVE,213.06,370.90,59.981,1483553705,"201051344000469","219011344069620",34.53,-9.00,0,333.93,374.81,12.3,9.9,0.044,601965.5,601965.5,18741,0,0,0,L,1122011218,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553708,1453835.00
01/04/2017 13:15,2,0.246,ALERT,212.16,338.14,60.028,1483553705,"201051344000646","219011344069620",28.11,-6.50,0,299.37,343.25,7.0,4.9,0.018,598844.1,598844.1,18721,0,0,0,L,1122011218,0,122.01,121.55,0002,-9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553710,1453836.00
01/04/2017 13:15,2,0.176,ACTIVE,212.16,337.24,59.970,1483553705,"274151322000052","219011344069620",30.18,-5.00,0,334.84,342.35,5.4,3.3,0.004,867843.2,867843.2,18398,0,0,0,L,1151911521,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553711,1453837.00
01/04/2017 13:15,2,0.322,ACTIVE,212.61,339.34,59.996,1483553705,"201051344000585","219011344069620",23.32,-6.50,0,333.33,344.15,7.6,5.4,0.031,609466.1,609466.1,18785,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553712,1453838.00
01/04/2017 13:15,2,0.293,ACTIVE,212.38,351.37,59.975,1483553705,"201051344001230","219011344069620",32.54,-6.50,0,331.53,353.77,9.7,7.4,0.035,602035.3,602035.3,18639,0,0,0,L,1122011218,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553713,1453839.00
01/04/2017 13:15,2,0.283,ACTIVE,213.06,339.65,59.986,1483553705,"201051344000582","219011344069620",29.78,-8.00,0,329.43,347.46,8.6,6.3,0.022,594135.4,594135.4,18753,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553714,1453840.00
01/04/2017 13:15,2,0.307,ACTIVE,212.16,337.84,59.996,1483553705,"201051344000955","219011344069620",30.67,-6.00,0,333.03,342.95,9.6,7.3,0.027,609297.0,609297.0,18712,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553715,1453841.00
01/04/2017 13:15,2,0.072,ALERT,212.16,339.04,59.991,1483553705,"274151322000094","219011344069620",29.18,-7.00,0,297.87,436.73,2.1,0.1,0.000,714916.4,714916.4,19056,0,0,0,L,1151911521,0,121.78,122.46,0002,-9,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553717,1453842.00
01/04/2017 13:15,2,0.828,ACTIVE,213.06,389.84,59.991,1483553705,"201051344000579","219011344069620",36.18,-5.50,0,334.54,400.06,30.4,27.4,0.199,617172.7,617172.7,18659,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553718,1453843.00
01/04/2017 13:15,2,0.268,ALERT,212.38,338.14,59.991,1483553705,"201051344000890","219011344069620",27.12,-6.50,0,300.87,342.95,7.3,5.2,0.009,606112.0,606112.0,18780,0,0,0,L,1122011218,0,122.01,121.10,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553719,1453844.00
01/04/2017 13:15,2,0.283,ACTIVE,212.61,343.55,59.996,1483553705,"201051344000438","219011344069620",31.83,-7.00,0,316.80,357.08,9.1,6.9,0.018,607412.2,607412.2,18789,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553720,1453845.00
01/04/2017 13:15,2,0.277,ALERT,212.83,339.04,59.981,1483553705,"201051344000417","219011344069620",28.25,-6.50,0,299.07,361.59,8.0,5.7,0.004,592658.1,592658.1,18899,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553722,1453846.00
01/04/2017 13:15,2,0.334,ACTIVE,212.16,340.55,59.975,1483553705,"274151322000083","219011344069620",22.82,-5.50,0,335.44,343.25,7.7,5.5,0.040,859281.7,859281.7,18434,0,0,0,L,1151911521,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553723,1453847.00
01/04/2017 13:15,2,0.115,ACTIVE,212.83,339.65,59.991,1483553705,"274151322000076","219011344069620",29.98,-5.00,0,311.69,356.48,3.5,1.5,0.004,917272.0,917272.0,18520,0,0,0,L,1151911521,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553724,1453848.00
01/04/2017 13:15,2,0.268,ACTIVE,212.83,364.89,59.981,1483553705,"201051344000868","219011344069620",34.05,-8.50,0,334.24,368.20,9.3,7.1,0.027,600305.6,600305.6,18749,0,0,0,L,1122011218,0,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553725,1453849.00
01/04/2017 13:15,2,0.084,ACTIVE,212.38,339.65,59.975,1483553705,"274151322000095","219011344069620",27.55,-8.00,0,299.37,341.75,2.4,0.4,0.000,908217.8,908217.8,18565,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553726,1453850.00
01/04/2017 13:15,2,0.350,ACTIVE,212.83,376.62,59.986,1483553705,"201051344000988","219011344069620",35.03,-6.50,0,334.24,391.34,12.3,10.0,0.062,564513.6,564513.6,18786,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553727,1453851.00
01/04/2017 13:15,2,0.207,ALERT,212.16,337.84,59.986,1483553705,"201051344001025","219011344069620",29.38,-8.00,0,298.47,365.19,6.2,4.1,0.004,607636.9,607636.9,18810,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,45,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553728,1453852.00
01/04/2017 13:15,2,0.713,ACTIVE,213.06,392.25,59.986,1483553705,"201051344000458","219011344069620",36.50,-5.00,0,335.14,401.56,26.5,23.7,0.168,608635.8,608635.8,18649,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553729,1453853.00
01/04/2017 13:15,2,0.773,ACTIVE,213.51,393.15,59.981,1483553705,"201051344000853","219011344069620",36.54,-6.50,0,337.24,404.57,28.8,25.8,0.190,608338.9,608338.9,18575,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553730,1453854.00
01/04/2017 13:15,2,0.299,ACTIVE,212.83,339.65,59.975,1483553705,"201051344000685","219011344069620",31.27,-6.50,0,324.32,353.77,9.5,7.2,0.031,606432.5,606432.5,18717,0,0,0,L,1122011218,0,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553731,1453855.00
01/04/2017 13:15,2,0.305,ACTIVE,212.61,343.55,59.975,1483553705,"201051344000917","219011344069620",31.69,-5.50,0,333.03,350.77,9.8,7.6,0.040,603528.3,603528.3,18722,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553732,1453856.00
01/04/2017 13:15,2,0.248,ACTIVE,212.83,359.48,60.002,1483553705,"201051344001145","219011344069620",33.52,-6.50,0,333.93,366.10,8.5,6.2,0.027,609282.4,609282.4,18581,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553733,1453857.00
01/04/2017 13:15,2,0.305,ACTIVE,212.61,348.36,59.975,1483553705,"201051344000651","219011344069620",32.30,-8.50,0,333.03,353.17,10.0,7.7,0.027,602174.1,602174.1,18760,0,0,0,L,1122011218,0,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553734,1453858.00
01/04/2017 13:15,2,0.219,ACTIVE,212.16,338.44,59.981,1483553705,"274151322000088","219011344069620",30.83,-4.00,0,334.24,345.96,6.8,4.7,0.031,825352.8,825352.8,18549,0,0,0,L,1151911521,0,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553735,1453859.00
01/04/2017 13:15,2,0.156,ACTIVE,213.06,340.55,59.981,1483553705,"274151322000068","219011344069620",31.13,-4.00,0,336.34,342.95,5.0,2.9,0.018,715939.6,715939.6,18948,0,0,0,L,1151911521,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553736,1453860.00
01/04/2017 13:15,2,0.170,ALERT,212.16,337.24,59.981,1483553705,"201051344001135","219011344069620",28.31,-7.00,0,299.67,364.29,4.9,2.8,0.004,597860.4,597860.4,18794,0,0,0,L,1122011218,0,121.78,121.55,0002,-8,0,0,0,0,0,0,7,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553738,1453861.00
01/04/2017 13:15,2,0.371,ACTIVE,212.61,370.30,59.986,1483553705,"201051344000594","219011344069620",34.47,-6.50,0,333.93,378.12,13.1,10.7,0.057,612754.5,612754.5,18694,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553739,1453862.00
01/04/2017 13:15,2,0.258,ALERT,212.61,338.44,59.981,1483553705,"201051344001203","219011344069620",27.14,-7.00,0,300.57,344.45,7.1,4.9,0.013,606043.4,606043.4,18805,0,0,0,L,1122011218,0,122.23,121.33,0002,-9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553740,1453863.00
01/04/2017 13:15,2,0.277,ACTIVE,212.16,365.49,59.981,1483553705,"274151322000054","219011344069620",33.91,-3.00,0,335.74,369.10,9.6,7.3,0.044,841582.3,841582.3,18635,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553741,1453864.00
01/04/2017 13:15,2,0.322,ACTIVE,213.29,373.01,59.975,1483553705,"201051344000867","219011344069620",34.87,-6.50,0,336.04,378.42,11.5,9.2,0.044,599229.2,599229.2,18778,0,0,0,L,1122011218,0,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553742,1453865.00
01/04/2017 13:15,2,0.355,ACTIVE,212.61,343.85,60.012,1483553705,"201051344001093","219011344069620",31.75,-5.50,0,333.03,349.86,11.5,9.2,0.031,602911.4,602911.4,18720,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553743,1453866.00
01/04/2017 13:15,2,0.662,ACTIVE,213.06,392.55,59.991,1483553705,"201051344000900","219011344069620",36.48,-8.00,0,333.63,403.07,24.6,21.8,0.177,617304.5,617304.5,18502,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553744,1453867.00
01/04/2017 13:15,2,0.986,ACTIVE,213.51,386.83,59.986,1483553705,"201051344000648","219011344069620",35.78,-8.50,0,334.54,401.86,35.7,32.5,0.247,606243.2,606243.2,18489,0,0,0,L,1122011218,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553745,1453868.00
01/04/2017 13:15,2,1.332,ACTIVE,213.29,371.81,59.986,1483553705,"201051344000569","219011344069620",33.81,-6.50,0,335.14,390.14,45.6,42.1,0.349,618543.4,618543.4,18427,0,0,0,L,1122011218,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553746,1453869.00
01/04/2017 13:15,2,1.303,ACTIVE,213.51,346.26,59.981,1483553705,"201051344000983","219011344069620",21.83,-7.00,0,333.63,358.28,28.8,25.9,0.230,609546.5,609546.5,18652,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553747,1453870.00
01/04/2017 13:15,2,0.396,ACTIVE,213.51,349.86,59.991,1483553705,"201051344001158","219011344069620",32.26,-8.00,0,333.93,354.97,13.1,10.7,0.071,600054.7,600054.7,18713,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553748,1453871.00
01/04/2017 13:15,2,0.953,ACTIVE,213.74,391.34,59.981,1483553705,"201051344000576","219011344069620",36.12,-8.00,0,335.74,403.37,34.9,31.8,0.239,609447.4,609447.4,18536,0,0,0,L,1122011218,0,122.23,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553748,1453872.00
01/04/2017 13:15,2,0.154,ALERT,212.38,339.04,59.970,1483553705,"274151322000087","219011344069620",30.06,-3.50,0,297.26,357.38,4.7,2.6,0.009,813299.2,813299.2,18814,0,0,0,L,1151911521,0,122.01,122.23,0002,-4,0,0,0,0,0,0,157,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483553750,1453873.00
01/04/2017 13:30,2,0.885,ACTIVE,213.96,388.34,59.975,1483554603,"201051344000645","219011344069620",36.00,-6.50,0,335.74,405.17,32.1,29.1,0.217,608494.8,608494.8,18512,0,0,0,L,1122011218,0,122.46,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554605,1453874.00
01/04/2017 13:30,2,0.305,ACTIVE,212.38,374.81,59.975,1483554603,"274151322000085","219011344069620",34.81,-3.50,0,336.34,379.62,10.8,8.5,0.057,840355.6,840355.6,18642,0,0,0,L,1151911521,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554605,1453875.00
01/04/2017 13:30,2,0.365,ACTIVE,213.96,372.41,59.986,1483554603,"201051344000633","219011344069620",34.69,-7.00,0,336.64,380.22,12.8,10.5,0.057,599017.9,599017.9,18755,0,0,0,L,1122011218,0,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554606,1453876.00
01/04/2017 13:30,2,0.350,ACTIVE,213.74,341.15,59.986,1483554603,"201051344000469","219011344069620",30.57,-9.00,0,335.14,387.44,10.9,8.6,0.035,601967.7,601967.7,18742,0,0,0,L,1122011218,0,121.55,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554607,1453877.00
01/04/2017 13:30,2,0.246,ACTIVE,212.38,338.74,60.028,1483554603,"201051344000646","219011344069620",28.23,-6.50,0,322.51,355.88,7.0,4.9,0.013,598845.2,598845.2,18723,0,0,0,L,1122011218,0,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554608,1453878.00
01/04/2017 13:30,2,0.178,ACTIVE,212.16,337.54,59.975,1483554603,"274151322000052","219011344069620",30.26,-5.00,0,335.44,342.65,5.4,3.3,0.004,867843.9,867843.9,18399,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554609,1453879.00
01/04/2017 13:30,2,0.320,ACTIVE,212.61,339.34,59.991,1483554603,"201051344000585","219011344069620",23.22,-6.50,0,332.73,344.45,7.5,5.4,0.031,609467.3,609467.3,18786,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554610,1453880.00
01/04/2017 13:30,2,0.289,ACTIVE,212.38,348.96,59.970,1483554603,"201051344001230","219011344069620",32.34,-6.50,0,333.33,373.61,9.5,7.3,0.035,602037.1,602037.1,18640,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554611,1453881.00
01/04/2017 13:30,2,0.270,ACTIVE,213.06,339.65,59.975,1483554603,"201051344000582","219011344069620",31.09,-8.00,0,333.63,346.56,8.5,6.3,0.018,594136.9,594136.9,18754,0,0,0,L,1122011218,0,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554612,1453882.00
01/04/2017 13:30,2,0.311,ACTIVE,212.16,338.14,59.981,1483554603,"201051344000955","219011344069620",29.96,-6.00,0,331.23,343.85,9.5,7.2,0.027,609298.7,609298.7,18713,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554613,1453883.00
01/04/2017 13:30,2,0.070,ALERT,212.16,339.04,59.975,1483554603,"274151322000094","219011344069620",29.14,-7.00,0,298.47,441.84,2.1,0.2,0.000,714916.4,714916.4,19058,0,0,0,L,1151911521,0,121.55,122.68,0002,-8,0,0,0,0,0,0,34,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554614,1453884.00
01/04/2017 13:30,2,0.848,ACTIVE,213.74,387.14,59.975,1483554603,"201051344000579","219011344069620",35.98,-5.50,0,334.84,403.67,30.9,27.9,0.203,617179.3,617179.3,18660,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554615,1453885.00
01/04/2017 13:30,2,0.250,ACTIVE,212.38,338.14,59.970,1483554603,"201051344000890","219011344069620",29.62,-6.50,0,300.57,343.85,7.5,5.3,0.013,606113.3,606113.3,18782,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554616,1453886.00
01/04/2017 13:30,2,0.277,ACTIVE,212.16,339.95,60.012,1483554603,"201051344000438","219011344069620",31.41,-7.00,0,334.54,363.09,8.9,6.6,0.018,607413.8,607413.8,18790,0,0,0,L,1122011218,0,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554617,1453887.00
01/04/2017 13:30,2,0.273,ACTIVE,212.83,338.74,59.981,1483554603,"201051344000417","219011344069620",28.11,-6.50,0,299.67,345.66,7.8,5.6,0.009,592659.4,592659.4,18901,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554618,1453888.00
01/04/2017 13:30,2,0.330,ACTIVE,212.38,340.25,59.970,1483554603,"274151322000083","219011344069620",22.94,-5.50,0,335.74,343.85,7.7,5.5,0.031,859283.0,859283.0,18435,0,0,0,L,1151911521,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554619,1453889.00
01/04/2017 13:30,2,0.113,ACTIVE,212.83,339.04,59.975,1483554603,"274151322000076","219011344069620",29.88,-5.50,0,333.63,345.06,3.4,1.4,0.004,917272.3,917272.3,18521,0,0,0,L,1151911521,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554620,1453890.00
01/04/2017 13:30,2,0.268,ACTIVE,213.29,363.99,59.986,1483554603,"201051344000868","219011344069620",33.89,-8.50,0,335.44,381.12,9.2,7.0,0.027,600307.3,600307.3,18750,0,0,0,L,1122011218,0,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554621,1453891.00
01/04/2017 13:30,2,0.084,ALERT,212.16,334.24,59.981,1483554603,"274151322000095","219011344069620",27.63,-7.00,0,300.27,343.55,2.4,0.4,0.000,908217.8,908217.8,18566,0,0,0,L,1151911521,0,122.01,121.78,0002,-7,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554623,1453892.00
01/04/2017 13:30,2,0.348,ACTIVE,213.06,372.11,59.970,1483554603,"201051344000988","219011344069620",34.63,-6.50,0,335.14,394.35,12.2,9.9,0.057,564516.0,564516.0,18787,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554624,1453893.00
01/04/2017 13:30,2,0.205,ACTIVE,212.38,337.24,59.981,1483554603,"201051344001025","219011344069620",29.18,-7.00,0,299.37,348.66,6.1,4.0,0.009,607637.8,607637.8,18812,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554625,1453894.00
01/04/2017 13:30,2,0.713,ACTIVE,213.29,390.74,59.970,1483554603,"201051344000458","219011344069620",36.46,-4.00,0,334.24,404.57,26.4,23.5,0.168,608641.4,608641.4,18650,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554626,1453895.00
01/04/2017 13:30,2,0.779,ACTIVE,213.96,391.94,59.981,1483554603,"201051344000853","219011344069620",36.40,-6.50,0,338.14,407.57,28.9,25.9,0.186,608345.0,608345.0,18576,0,0,0,L,1122011218,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554627,1453896.00
01/04/2017 13:30,2,0.291,ACTIVE,212.83,340.25,59.954,1483554603,"201051344000685","219011344069620",31.39,-6.50,0,333.63,356.18,9.3,7.0,0.031,606434.2,606434.2,18718,0,0,0,L,1122011218,0,122.68,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554627,1453897.00
01/04/2017 13:30,2,0.299,ACTIVE,212.61,341.75,59.981,1483554603,"201051344000917","219011344069620",31.49,-5.50,0,334.54,360.38,9.6,7.3,0.035,603530.0,603530.0,18723,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554628,1453898.00
01/04/2017 13:30,2,0.240,ACTIVE,212.83,366.70,59.965,1483554603,"201051344001145","219011344069620",34.25,-6.50,0,335.74,384.73,8.4,6.2,0.027,609283.8,609283.8,18582,0,0,0,L,1122011218,0,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554629,1453899.00
01/04/2017 13:30,2,0.301,ACTIVE,212.61,339.34,59.981,1483554603,"201051344000651","219011344069620",30.79,-8.50,0,334.24,372.11,9.4,7.2,0.022,602175.8,602175.8,18761,0,0,0,L,1122011218,0,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554630,1453900.00
01/04/2017 13:30,2,0.211,ACTIVE,211.93,338.14,59.970,1483554603,"274151322000088","219011344069620",31.19,-4.00,0,334.84,346.26,6.7,4.6,0.031,825353.9,825353.9,18550,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554631,1453901.00
01/04/2017 13:30,2,0.154,ACTIVE,212.83,339.95,59.965,1483554603,"274151322000068","219011344069620",31.09,-3.50,0,336.94,349.26,4.8,2.7,0.013,715940.2,715940.2,18949,0,0,0,L,1151911521,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554632,1453902.00
01/04/2017 13:30,2,0.168,ACTIVE,211.93,336.94,59.975,1483554603,"201051344001135","219011344069620",28.13,-6.50,0,299.97,359.48,4.8,2.7,0.004,597861.0,597861.0,18796,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554633,1453903.00
01/04/2017 13:30,2,0.367,ACTIVE,212.83,370.30,59.975,1483554603,"201051344000594","219011344069620",34.49,-6.50,0,334.84,386.23,12.9,10.5,0.053,612757.0,612757.0,18695,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554634,1453904.00
01/04/2017 13:30,2,0.252,ACTIVE,212.61,338.14,59.996,1483554603,"201051344001203","219011344069620",26.74,-7.00,0,329.13,352.57,6.8,4.7,0.009,606044.5,606044.5,18807,0,0,0,L,1122011218,0,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554635,1453905.00
01/04/2017 13:30,2,0.270,ACTIVE,211.93,363.69,59.959,1483554603,"274151322000054","219011344069620",33.87,-3.00,0,336.34,371.21,9.3,7.0,0.044,841583.9,841583.9,18636,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554636,1453906.00
01/04/2017 13:30,2,0.320,ACTIVE,213.51,372.71,59.981,1483554603,"201051344000867","219011344069620",34.83,-6.00,0,335.14,381.42,11.4,9.1,0.040,599231.3,599231.3,18779,0,0,0,L,1122011218,0,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554637,1453907.00
01/04/2017 13:30,2,0.348,ACTIVE,212.38,343.25,59.959,1483554603,"201051344001093","219011344069620",31.71,-5.50,0,334.24,355.88,11.2,8.9,0.027,602913.5,602913.5,18721,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554637,1453908.00
01/04/2017 13:30,2,0.650,ACTIVE,213.29,392.85,59.965,1483554603,"201051344000900","219011344069620",36.48,-7.00,0,335.14,406.07,24.2,21.4,0.181,617309.5,617309.5,18503,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554638,1453909.00
01/04/2017 13:30,2,0.975,ACTIVE,213.51,383.23,59.944,1483554603,"201051344000648","219011344069620",35.36,-8.50,0,335.14,403.67,35.0,31.9,0.243,606250.7,606250.7,18490,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554639,1453910.00
