ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 13:30,2,1.309,ACTIVE,213.51,371.21,59.965,1483554603,"201051344000569","219011344069620",33.70,-6.00,0,336.34,394.35,44.7,41.3,0.340,618553.1,618553.1,18428,0,0,0,L,1122011218,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554640,1453911.00
01/04/2017 13:30,2,1.268,ACTIVE,213.29,345.06,59.938,1483554603,"201051344000983","219011344069620",21.95,-7.00,0,334.24,359.48,28.2,25.3,0.225,609552.4,609552.4,18653,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554641,1453912.00
01/04/2017 13:30,2,0.393,ACTIVE,213.51,345.96,59.965,1483554603,"201051344001158","219011344069620",31.97,-8.00,0,335.74,363.69,12.8,10.4,0.071,600057.1,600057.1,18714,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554642,1453913.00
01/04/2017 13:30,2,0.941,ACTIVE,213.74,387.74,59.949,1483554603,"201051344000576","219011344069620",35.90,-7.00,0,336.04,405.47,34.4,31.2,0.234,609454.7,609454.7,18537,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554643,1453914.00
01/04/2017 13:30,2,0.148,ACTIVE,212.16,338.44,59.954,1483554603,"274151322000087","219011344069620",30.02,-3.00,0,330.93,349.56,4.5,2.5,0.000,813299.7,813299.7,18816,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483554644,1453915.00
01/04/2017 13:45,2,0.807,ACTIVE,213.51,387.44,59.965,1483555503,"201051344000645","219011344069620",35.98,-6.00,0,336.64,406.67,29.3,26.3,0.194,608502.0,608502.0,18513,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555504,1453916.00
01/04/2017 13:45,2,0.285,ACTIVE,212.16,368.80,59.959,1483555503,"274151322000085","219011344069620",34.33,-3.50,0,336.34,380.52,9.9,7.6,0.044,840357.7,840357.7,18643,0,0,0,L,1151911521,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555505,1453917.00
01/04/2017 13:45,2,0.357,ACTIVE,213.74,342.35,59.970,1483555503,"201051344000633","219011344069620",31.41,-7.00,0,335.44,380.22,11.4,9.1,0.044,599020.4,599020.4,18756,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555506,1453918.00
01/04/2017 13:45,2,0.344,ACTIVE,213.51,340.55,59.970,1483555503,"201051344000469","219011344069620",31.23,-9.00,0,334.84,367.90,10.9,8.6,0.035,601970.0,601970.0,18743,0,0,0,L,1122011218,0,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555507,1453919.00
01/04/2017 13:45,2,0.240,ACTIVE,212.38,339.04,59.965,1483555503,"201051344000646","219011344069620",27.47,-6.50,0,321.61,353.17,6.7,4.5,0.009,598846.4,598846.4,18724,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555508,1453920.00
01/04/2017 13:45,2,0.166,ACTIVE,211.70,338.44,59.965,1483555503,"274151322000052","219011344069620",29.34,-5.00,0,334.54,342.95,4.9,2.8,0.004,867844.7,867844.7,18400,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555509,1453921.00
01/04/2017 13:45,2,0.297,ACTIVE,212.38,338.74,59.938,1483555503,"201051344000585","219011344069620",23.28,-6.50,0,333.03,343.85,7.0,4.9,0.022,609468.7,609468.7,18787,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555510,1453922.00
01/04/2017 13:45,2,0.277,ACTIVE,212.16,338.14,59.954,1483555503,"201051344001230","219011344069620",30.93,-6.50,0,333.93,384.13,8.8,6.5,0.031,602038.9,602038.9,18641,0,0,0,L,1122011218,0,122.23,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555510,1453923.00
01/04/2017 13:45,2,0.264,ACTIVE,213.06,339.65,59.975,1483555503,"201051344000582","219011344069620",29.86,-8.00,0,334.24,354.37,8.0,5.8,0.013,594138.5,594138.5,18755,0,0,0,L,1122011218,0,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555511,1453924.00
01/04/2017 13:45,2,0.303,ACTIVE,212.16,338.44,59.959,1483555503,"201051344000955","219011344069620",29.26,-6.00,0,331.53,345.06,9.0,6.8,0.022,609300.5,609300.5,18714,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555512,1453925.00
01/04/2017 13:45,2,0.062,ACTIVE_NO_POWER,212.16,335.44,59.949,1483555503,"274151322000094","219011344069620",28.47,-6.50,0,298.77,441.84,1.8,0.0,0.000,714916.5,714916.5,19060,0,0,0,L,1151911521,0,121.55,122.46,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555513,1453926.00
01/04/2017 13:45,2,0.793,ACTIVE,213.51,386.83,59.965,1483555503,"201051344000579","219011344069620",35.92,-5.00,0,333.93,406.67,28.8,25.9,0.190,617186.2,617186.2,18661,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555514,1453927.00
01/04/2017 13:45,2,0.238,ALERT,212.16,337.84,59.959,1483555503,"201051344000890","219011344069620",29.00,-6.00,0,301.17,344.15,7.0,4.9,0.013,606114.6,606114.6,18783,0,0,0,L,1122011218,0,122.23,120.88,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555516,1453928.00
01/04/2017 13:45,2,0.268,ACTIVE,212.61,339.04,59.970,1483555503,"201051344000438","219011344069620",30.65,-7.00,0,334.24,368.80,8.4,6.2,0.009,607415.5,607415.5,18791,0,0,0,L,1122011218,0,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555517,1453929.00
01/04/2017 13:45,2,0.266,ALERT,212.83,339.04,59.970,1483555503,"201051344000417","219011344069620",27.47,-6.50,0,299.67,359.18,7.4,5.2,0.009,592660.8,592660.8,18902,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555519,1453930.00
01/04/2017 13:45,2,0.307,ACTIVE,212.38,339.34,59.970,1483555503,"274151322000083","219011344069620",22.56,-5.50,0,335.44,344.15,7.0,4.9,0.035,859284.3,859284.3,18436,0,0,0,L,1151911521,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555519,1453931.00
01/04/2017 13:45,2,0.104,ACTIVE,212.83,339.95,59.965,1483555503,"274151322000076","219011344069620",29.66,-5.00,0,330.93,347.46,3.2,1.1,0.004,917272.6,917272.6,18522,0,0,0,L,1151911521,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555520,1453932.00
01/04/2017 13:45,2,0.266,ACTIVE,213.29,340.25,59.970,1483555503,"201051344000868","219011344069620",31.09,-8.00,0,336.04,384.43,8.4,6.2,0.027,600308.9,600308.9,18751,0,0,0,L,1122011218,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555521,1453933.00
01/04/2017 13:45,2,0.078,ALERT,212.16,302.07,59.933,1483555503,"274151322000095","219011344069620",24.79,-8.00,0,299.97,348.96,2.0,0.0,0.000,908217.9,908217.9,18568,0,0,0,L,1151911521,0,122.01,122.23,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555523,1453934.00
01/04/2017 13:45,2,0.318,ACTIVE,213.06,384.43,59.981,1483555503,"201051344000988","219011344069620",36.00,-6.50,0,335.44,397.66,11.7,9.4,0.044,564518.5,564518.5,18788,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555524,1453935.00
01/04/2017 13:45,2,0.195,ALERT,212.38,337.84,59.970,1483555503,"201051344001025","219011344069620",28.65,-7.00,0,299.37,349.26,5.7,3.5,0.009,607638.8,607638.8,18813,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555526,1453936.00
01/04/2017 13:45,2,0.654,ACTIVE,213.06,389.54,59.965,1483555503,"201051344000458","219011344069620",36.30,-4.00,0,332.73,406.37,24.0,21.3,0.146,608647.2,608647.2,18651,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555527,1453937.00
01/04/2017 13:45,2,0.713,ACTIVE,213.74,389.24,59.975,1483555503,"201051344000853","219011344069620",36.16,-6.50,0,334.24,409.38,26.3,23.4,0.164,608351.4,608351.4,18577,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555527,1453938.00
01/04/2017 13:45,2,0.275,ACTIVE,212.83,339.95,59.965,1483555503,"201051344000685","219011344069620",30.69,-6.50,0,333.33,353.77,8.6,6.3,0.022,606435.9,606435.9,18719,0,0,0,L,1122011218,0,122.68,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555528,1453939.00
01/04/2017 13:45,2,0.287,ACTIVE,212.83,339.34,59.981,1483555503,"201051344000917","219011344069620",31.01,-5.50,0,333.33,372.41,9.0,6.8,0.031,603531.8,603531.8,18724,0,0,0,L,1122011218,0,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555529,1453940.00
01/04/2017 13:45,2,0.236,ACTIVE,212.83,339.04,59.975,1483555503,"201051344001145","219011344069620",30.26,-6.50,0,335.74,385.93,7.2,5.1,0.022,609285.2,609285.2,18583,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555530,1453941.00
01/04/2017 13:45,2,0.277,ACTIVE,212.38,338.14,59.975,1483555503,"201051344000651","219011344069620",31.01,-8.50,0,333.33,377.22,8.8,6.5,0.018,602177.6,602177.6,18762,0,0,0,L,1122011218,0,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555531,1453942.00
01/04/2017 13:45,2,0.189,ACTIVE,211.48,338.14,59.959,1483555503,"274151322000088","219011344069620",30.71,-4.00,0,333.93,349.26,5.9,3.8,0.022,825355.0,825355.0,18551,0,0,0,L,1151911521,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555532,1453943.00
01/04/2017 13:45,2,0.139,ACTIVE,212.61,339.04,59.996,1483555503,"274151322000068","219011344069620",30.63,-4.00,0,336.34,363.09,4.3,2.3,0.013,715940.9,715940.9,18950,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555533,1453944.00
01/04/2017 13:45,2,0.156,ALERT,211.93,337.24,59.991,1483555503,"201051344001135","219011344069620",27.41,-6.50,0,299.97,340.55,4.4,2.3,0.000,597861.7,597861.7,18797,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555535,1453945.00
01/04/2017 13:45,2,0.342,ACTIVE,212.83,367.90,59.975,1483555503,"201051344000594","219011344069620",34.21,-6.00,0,334.54,390.14,11.8,9.5,0.049,612759.6,612759.6,18696,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555536,1453946.00
01/04/2017 13:45,2,0.242,ACTIVE,212.38,338.74,59.965,1483555503,"201051344001203","219011344069620",25.50,-7.00,0,322.81,353.47,6.3,4.2,0.009,606045.7,606045.7,18808,0,0,0,L,1122011218,0,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555537,1453947.00
01/04/2017 13:45,2,0.240,ACTIVE,211.70,364.29,60.007,1483555503,"274151322000054","219011344069620",33.77,-3.00,0,335.74,372.71,8.2,6.0,0.035,841585.7,841585.7,18637,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555538,1453948.00
01/04/2017 13:45,2,0.305,ACTIVE,213.29,365.80,59.959,1483555503,"201051344000867","219011344069620",34.13,-6.50,0,335.44,383.53,10.6,8.3,0.035,599233.6,599233.6,18780,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555539,1453949.00
01/04/2017 13:45,2,0.326,ACTIVE,212.38,338.74,59.965,1483555503,"201051344001093","219011344069620",31.13,-5.50,0,333.03,356.48,10.3,8.0,0.027,602915.7,602915.7,18722,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555540,1453950.00
01/04/2017 13:45,2,0.580,ACTIVE,213.06,385.63,59.975,1483555503,"201051344000900","219011344069620",35.84,-7.00,0,333.93,408.18,21.1,18.5,0.155,617314.7,617314.7,18504,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555541,1453951.00
01/04/2017 13:45,2,0.865,ACTIVE,213.29,384.43,59.965,1483555503,"201051344000648","219011344069620",35.60,-8.00,0,335.14,406.07,31.1,28.1,0.217,606258.7,606258.7,18491,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555541,1453952.00
01/04/2017 13:45,2,1.158,ACTIVE,213.29,371.21,59.981,1483555503,"201051344000569","219011344069620",33.83,-6.00,0,335.74,395.85,39.8,36.5,0.301,618563.4,618563.4,18429,0,0,0,L,1122011218,0,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555542,1453953.00
01/04/2017 13:45,2,1.121,ACTIVE,213.06,343.85,59.975,1483555503,"201051344000983","219011344069620",21.87,-7.00,0,334.24,361.29,24.9,22.1,0.194,609558.7,609558.7,18654,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555543,1453954.00
01/04/2017 13:45,2,0.361,ACTIVE,213.29,340.85,59.949,1483555503,"201051344001158","219011344069620",31.25,-8.50,0,336.94,366.70,11.5,9.2,0.057,600059.7,600059.7,18715,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555544,1453955.00
01/04/2017 13:45,2,0.838,ACTIVE,213.51,385.03,59.965,1483555503,"201051344000576","219011344069620",35.62,-7.00,0,335.74,408.48,30.2,27.2,0.194,609462.4,609462.4,18538,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555545,1453956.00
01/04/2017 13:45,2,0.133,ACTIVE,211.93,339.04,59.970,1483555503,"274151322000087","219011344069620",29.76,-3.00,0,324.32,348.96,4.0,2.0,0.004,813300.3,813300.3,18817,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483555546,1453957.00
01/04/2017 14:00,2,0.770,ACTIVE,214.19,385.33,59.959,1483556403,"201051344000645","219011344069620",35.74,-6.50,0,336.94,400.66,28.0,25.1,0.186,608508.4,608508.4,18514,0,0,0,L,1122011218,0,122.46,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556404,1453958.00
01/04/2017 14:00,2,0.266,ACTIVE,212.61,367.90,59.954,1483556403,"274151322000085","219011344069620",34.29,-3.50,0,336.94,377.82,9.2,7.0,0.040,840359.5,840359.5,18644,0,0,0,L,1151911521,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556405,1453959.00
01/04/2017 14:00,2,0.340,ACTIVE,214.41,368.20,59.959,1483556403,"201051344000633","219011344069620",34.29,-7.00,0,334.54,378.72,11.8,9.5,0.044,599022.8,599022.8,18757,0,0,0,L,1122011218,0,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556406,1453960.00
01/04/2017 14:00,2,0.328,ACTIVE,213.96,358.28,59.954,1483556403,"201051344000469","219011344069620",33.30,-8.50,0,334.54,367.30,11.1,8.8,0.022,601972.1,601972.1,18744,0,0,0,L,1122011218,0,121.55,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556407,1453961.00
01/04/2017 14:00,2,0.234,ALERT,212.83,340.25,59.954,1483556403,"201051344000646","219011344069620",27.12,-6.50,0,299.67,342.65,6.5,4.3,0.009,598847.5,598847.5,18725,0,0,0,L,1122011218,0,122.46,121.78,0002,-9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556409,1453962.00
01/04/2017 14:00,2,0.156,ACTIVE,212.16,337.84,59.986,1483556403,"274151322000052","219011344069620",30.00,-5.00,0,335.14,342.65,4.8,2.7,0.004,867845.4,867845.4,18401,0,0,0,L,1151911521,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556409,1453963.00
01/04/2017 14:00,2,0.289,ACTIVE,213.06,339.95,59.949,1483556403,"201051344000585","219011344069620",23.14,-6.00,0,333.03,344.45,6.8,4.6,0.018,609469.8,609469.8,18788,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556410,1453964.00
01/04/2017 14:00,2,0.273,ACTIVE,213.51,340.55,59.954,1483556403,"201051344000582","219011344069620",28.47,-8.00,0,333.03,344.15,7.9,5.7,0.009,594139.9,594139.9,18756,0,0,0,L,1122011218,0,122.46,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556412,1453965.00
01/04/2017 14:00,2,0.293,ACTIVE,212.61,339.04,59.959,1483556403,"201051344000955","219011344069620",29.60,-6.00,0,332.43,343.25,8.8,6.6,0.013,609302.2,609302.2,18715,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556413,1453966.00
01/04/2017 14:00,2,0.062,ALERT,212.61,320.71,59.954,1483556403,"274151322000094","219011344069620",25.80,-7.00,0,298.47,437.03,1.7,0.0,0.000,714916.5,714916.5,19061,0,0,0,L,1151911521,0,121.78,122.68,0002,-8,0,0,0,0,0,0,112,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556415,1453967.00
01/04/2017 14:00,2,0.775,ACTIVE,213.74,385.63,59.965,1483556403,"201051344000579","219011344069620",35.82,-5.50,0,333.63,400.36,28.2,25.3,0.186,617192.4,617192.4,18662,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556416,1453968.00
01/04/2017 14:00,2,0.236,ACTIVE,212.83,338.74,59.954,1483556403,"201051344000890","219011344069620",28.88,-6.50,0,300.57,343.25,6.9,4.8,0.013,606115.8,606115.8,18785,0,0,0,L,1122011218,0,122.46,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556417,1453969.00
01/04/2017 14:00,2,0.266,ACTIVE,213.06,339.65,59.970,1483556403,"201051344000438","219011344069620",30.51,-6.50,0,334.24,345.06,8.2,6.0,0.013,607416.9,607416.9,18792,0,0,0,L,1122011218,0,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556418,1453970.00
01/04/2017 14:00,2,0.268,ALERT,213.06,339.34,59.965,1483556403,"201051344000417","219011344069620",26.94,-6.50,0,299.37,348.06,7.3,5.2,0.000,592662.1,592662.1,18904,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556420,1453971.00
01/04/2017 14:00,2,0.291,ACTIVE,212.38,339.95,59.965,1483556403,"274151322000083","219011344069620",22.68,-5.00,0,335.74,343.55,6.7,4.6,0.035,859285.5,859285.5,18437,0,0,0,L,1151911521,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556420,1453972.00
01/04/2017 14:00,2,0.104,ACTIVE,212.83,339.04,59.959,1483556403,"274151322000076","219011344069620",29.64,-5.50,0,321.31,353.47,3.1,1.1,0.000,917272.9,917272.9,18523,0,0,0,L,1151911521,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556421,1453973.00
01/04/2017 14:00,2,0.254,ACTIVE,213.29,347.16,59.970,1483556403,"201051344000868","219011344069620",32.16,-8.50,0,334.24,350.47,8.3,6.1,0.027,600310.4,600310.4,18752,0,0,0,L,1122011218,0,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556422,1453974.00
01/04/2017 14:00,2,0.078,ALERT,212.16,302.37,59.965,1483556403,"274151322000095","219011344069620",24.25,-8.00,0,300.27,338.44,1.9,0.0,0.000,908217.9,908217.9,18570,0,0,0,L,1151911521,0,122.23,122.23,0002,-7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556424,1453975.00
01/04/2017 14:00,2,0.318,ACTIVE,213.29,380.82,59.965,1483556403,"201051344000988","219011344069620",35.54,-6.50,0,334.84,393.45,11.5,9.2,0.044,564520.8,564520.8,18789,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556425,1453976.00
01/04/2017 14:00,2,0.193,ACTIVE,212.38,337.84,59.975,1483556403,"201051344001025","219011344069620",28.63,-7.00,0,299.37,348.06,5.6,3.5,0.000,607639.6,607639.6,18815,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556426,1453977.00
01/04/2017 14:00,2,0.641,ACTIVE,213.51,379.92,59.959,1483556403,"201051344000458","219011344069620",35.31,-4.00,0,335.14,401.86,22.9,20.1,0.141,608652.2,608652.2,18652,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556427,1453978.00
01/04/2017 14:00,2,0.701,ACTIVE,214.19,391.04,59.954,1483556403,"201051344000853","219011344069620",36.42,-6.50,0,336.64,405.77,25.8,23.0,0.159,608356.9,608356.9,18578,0,0,0,L,1122011218,0,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556428,1453979.00
01/04/2017 14:00,2,0.291,ACTIVE,213.06,340.55,59.970,1483556403,"201051344000685","219011344069620",29.04,-6.50,0,332.73,346.56,8.6,6.3,0.022,606437.5,606437.5,18720,0,0,0,L,1122011218,0,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556429,1453980.00
01/04/2017 14:00,2,0.283,ACTIVE,213.06,340.25,59.970,1483556403,"201051344000917","219011344069620",31.21,-5.50,0,332.73,351.67,9.0,6.7,0.027,603533.5,603533.5,18725,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556430,1453981.00
01/04/2017 14:00,2,0.240,ACTIVE,213.06,339.95,59.933,1483556403,"201051344001145","219011344069620",29.96,-6.50,0,334.54,357.68,7.3,5.1,0.022,609286.5,609286.5,18584,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556431,1453982.00
01/04/2017 14:00,2,0.301,ACTIVE,212.83,339.65,59.959,1483556403,"201051344000651","219011344069620",29.00,-8.50,0,333.63,343.85,8.8,6.6,0.018,602179.2,602179.2,18763,0,0,0,L,1122011218,0,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556432,1453983.00
01/04/2017 14:00,2,0.178,ACTIVE,211.93,345.36,59.986,1483556403,"274151322000088","219011344069620",32.05,-4.00,0,334.84,347.76,5.7,3.6,0.022,825355.9,825355.9,18552,0,0,0,L,1151911521,0,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556433,1453984.00
01/04/2017 14:00,2,0.141,ACTIVE,213.06,340.55,59.981,1483556403,"274151322000068","219011344069620",30.77,-4.00,0,337.24,342.95,4.4,2.3,0.018,715941.5,715941.5,18951,0,0,0,L,1151911521,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556434,1453985.00
01/04/2017 14:00,2,0.158,ALERT,212.61,337.54,59.959,1483556403,"201051344001135","219011344069620",27.53,-6.50,0,300.27,355.28,4.4,2.4,0.000,597862.2,597862.2,18799,0,0,0,L,1122011218,0,122.01,121.55,0002,-8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556435,1453986.00
01/04/2017 14:00,2,0.344,ACTIVE,213.29,360.99,59.965,1483556403,"201051344000594","219011344069620",33.52,-6.00,0,333.63,385.93,11.7,9.4,0.049,612761.9,612761.9,18697,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556436,1453987.00
01/04/2017 14:00,2,0.244,ALERT,212.83,339.04,59.981,1483556403,"201051344001203","219011344069620",25.54,-7.00,0,299.97,344.76,6.3,4.2,0.009,606046.7,606046.7,18809,0,0,0,L,1122011218,0,122.68,121.33,0002,-9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556438,1453988.00
01/04/2017 14:00,2,0.248,ACTIVE,212.16,358.28,59.981,1483556403,"274151322000054","219011344069620",33.40,-3.00,0,335.74,368.80,8.3,6.1,0.035,841587.1,841587.1,18638,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556439,1453989.00
01/04/2017 14:00,2,0.305,ACTIVE,213.74,368.20,59.970,1483556403,"201051344000867","219011344069620",34.41,-6.50,0,335.44,377.22,10.6,8.3,0.040,599235.5,599235.5,18781,0,0,0,L,1122011218,0,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556440,1453990.00
01/04/2017 14:00,2,0.326,ACTIVE,212.61,348.96,59.965,1483556403,"201051344001093","219011344069620",32.36,-5.50,0,332.43,351.37,10.7,8.4,0.022,602917.7,602917.7,18723,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556441,1453991.00
01/04/2017 14:00,2,0.580,ACTIVE,213.51,391.04,59.981,1483556403,"201051344000900","219011344069620",36.44,-7.00,0,335.74,402.46,21.4,18.8,0.159,617319.2,617319.2,18505,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556442,1453992.00
01/04/2017 14:00,2,0.877,ACTIVE,213.74,386.23,59.965,1483556403,"201051344000648","219011344069620",35.78,-8.00,0,336.04,399.76,31.8,28.8,0.212,606265.5,606265.5,18492,0,0,0,L,1122011218,0,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556443,1453993.00
01/04/2017 14:00,2,1.199,ACTIVE,213.96,369.10,59.965,1483556403,"201051344000569","219011344069620",33.66,-6.50,0,334.54,388.64,41.0,37.6,0.309,618572.3,618572.3,18430,0,0,0,L,1122011218,0,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556444,1453994.00
01/04/2017 14:00,2,1.150,ACTIVE,213.74,345.36,59.965,1483556403,"201051344000983","219011344069620",21.95,-7.00,0,333.63,357.68,25.6,22.8,0.199,609564.1,609564.1,18655,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556444,1453995.00
01/04/2017 14:00,2,0.371,ACTIVE,213.96,341.75,59.965,1483556403,"201051344001158","219011344069620",30.85,-8.00,0,334.54,354.67,11.7,9.3,0.057,600062.0,600062.0,18716,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556445,1453996.00
01/04/2017 14:00,2,0.865,ACTIVE,214.19,385.93,59.970,1483556403,"201051344000576","219011344069620",35.64,-7.00,0,336.04,403.07,31.4,28.4,0.208,609469.2,609469.2,18539,0,0,0,L,1122011218,0,122.23,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556446,1453997.00
01/04/2017 14:00,2,0.139,ALERT,212.61,339.34,59.986,1483556403,"274151322000087","219011344069620",29.92,-3.00,0,298.47,346.56,4.2,2.1,0.004,813300.8,813300.8,18818,0,0,0,L,1151911521,0,122.01,122.46,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556448,1453998.00
01/04/2017 14:00,2,0.281,ACTIVE,212.83,339.04,59.970,1483556403,"201051344001230","219011344069620",31.07,-6.50,0,332.43,345.06,8.9,6.6,0.035,602040.5,602040.5,18642,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483556449,1453999.00
01/04/2017 14:15,2,0.705,ACTIVE,214.19,382.93,59.975,1483557303,"201051344000645","219011344069620",35.56,-6.50,0,337.54,403.97,25.4,22.6,0.159,608514.7,608514.7,18515,0,0,0,L,1122011218,0,122.46,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557304,1454000.00
01/04/2017 14:15,2,0.234,ACTIVE,212.83,368.50,59.981,1483557303,"274151322000085","219011344069620",34.45,-3.50,0,337.24,379.32,8.2,6.0,0.035,840361.3,840361.3,18645,0,0,0,L,1151911521,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557305,1454001.00
01/04/2017 14:15,2,0.324,ACTIVE,214.41,355.88,59.991,1483557303,"201051344000633","219011344069620",33.00,-7.00,0,336.64,381.12,10.9,8.6,0.035,599025.1,599025.1,18758,0,0,0,L,1122011218,0,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557306,1454002.00
01/04/2017 14:15,2,0.307,ACTIVE,213.74,341.45,59.954,1483557303,"201051344000469","219011344069620",31.47,-9.00,0,333.93,369.10,9.8,7.6,0.027,601974.2,601974.2,18745,0,0,0,L,1122011218,0,121.55,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557307,1454003.00
01/04/2017 14:15,2,0.225,ACTIVE,212.61,338.74,59.938,1483557303,"201051344000646","219011344069620",25.72,-6.50,0,300.57,345.06,5.8,3.7,0.004,598848.5,598848.5,18727,0,0,0,L,1122011218,0,122.46,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557308,1454004.00
01/04/2017 14:15,2,0.143,ACTIVE,212.16,336.94,59.975,1483557303,"274151322000052","219011344069620",29.64,-5.00,0,335.14,342.95,4.3,2.2,0.013,867846.1,867846.1,18402,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557309,1454005.00
01/04/2017 14:15,2,0.264,ACTIVE,212.83,339.95,59.991,1483557303,"201051344000585","219011344069620",23.04,-6.50,0,333.63,344.76,6.2,4.0,0.018,609471.0,609471.0,18789,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557310,1454006.00
01/04/2017 14:15,2,0.258,ACTIVE,212.83,338.74,59.981,1483557303,"201051344001230","219011344069620",28.43,-6.50,0,334.24,360.08,7.4,5.2,0.022,602042.0,602042.0,18643,0,0,0,L,1122011218,0,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557311,1454007.00
01/04/2017 14:15,2,0.236,ACTIVE,213.29,339.95,59.986,1483557303,"201051344000582","219011344069620",28.96,-8.00,0,332.73,350.47,7.0,4.8,0.009,594141.2,594141.2,18757,0,0,0,L,1122011218,0,122.46,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557312,1454008.00
01/04/2017 14:15,2,0.279,ACTIVE,212.38,338.44,59.981,1483557303,"201051344000955","219011344069620",27.29,-6.00,0,333.93,345.36,7.7,5.5,0.013,609303.8,609303.8,18716,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557312,1454009.00
01/04/2017 14:15,2,0.000,ALERT,212.16,300.57,59.975,1483557303,"274151322000094","219011344069620",45.46,-7.00,0,298.77,436.73,0.0,0.0,0.000,714916.5,714916.5,19063,0,0,0,L,1151911521,0,121.33,122.91,0002,-6,0,0,0,0,0,0,108,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557314,1454010.00
01/04/2017 14:15,2,0.695,ACTIVE,213.74,384.13,59.986,1483557303,"201051344000579","219011344069620",35.76,-5.50,0,336.34,403.07,25.3,22.5,0.159,617198.7,617198.7,18663,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557315,1454011.00
01/04/2017 14:15,2,0.217,ALERT,212.38,338.14,59.981,1483557303,"201051344000890","219011344069620",27.75,-6.50,0,301.47,343.55,6.1,4.0,0.000,606117.0,606117.0,18786,0,0,0,L,1122011218,0,122.23,120.88,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557317,1454012.00
01/04/2017 14:15,2,0.242,ACTIVE,212.83,338.74,59.996,1483557303,"201051344000438","219011344069620",28.98,-7.00,0,330.93,353.17,7.2,5.0,0.009,607418.4,607418.4,18793,0,0,0,L,1122011218,0,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557318,1454013.00
01/04/2017 14:15,2,0.252,ALERT,213.29,317.70,59.981,1483557303,"201051344000417","219011344069620",24.69,-6.50,0,299.97,366.10,6.3,4.2,0.000,592663.3,592663.3,18906,0,0,0,L,1122011218,0,122.23,121.78,0002,-9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557320,1454014.00
01/04/2017 14:15,2,0.242,ACTIVE,212.61,339.04,59.975,1483557303,"274151322000083","219011344069620",22.76,-5.00,0,336.34,344.15,5.6,3.5,0.027,859286.6,859286.6,18438,0,0,0,L,1151911521,0,122.01,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557320,1454015.00
01/04/2017 14:15,2,0.088,ACTIVE,212.83,328.82,59.981,1483557303,"274151322000076","219011344069620",28.07,-5.00,0,315.90,354.67,2.5,0.5,0.000,917273.1,917273.1,18524,0,0,0,L,1151911521,0,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557321,1454016.00
01/04/2017 14:15,2,0.236,ACTIVE,213.51,339.95,59.970,1483557303,"201051344000868","219011344069620",29.96,-8.50,0,335.44,356.48,7.2,5.0,0.018,600311.9,600311.9,18753,0,0,0,L,1122011218,0,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557322,1454017.00
01/04/2017 14:15,2,0.064,ALERT,212.16,302.37,59.954,1483557303,"274151322000095","219011344069620",22.96,-8.00,0,300.57,349.26,1.5,0.0,0.000,908217.9,908217.9,18572,0,0,0,L,1151911521,0,122.01,122.23,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557324,1454018.00
01/04/2017 14:15,2,0.277,ACTIVE,213.51,369.40,59.986,1483557303,"201051344000988","219011344069620",34.37,-6.50,0,335.14,393.75,9.7,7.5,0.031,564522.9,564522.9,18790,0,0,0,L,1122011218,0,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557325,1454019.00
01/04/2017 14:15,2,0.174,ALERT,212.83,318.61,59.975,1483557303,"201051344001025","219011344069620",25.84,-8.00,0,299.97,370.00,4.6,2.5,0.000,607640.4,607640.4,18816,0,0,0,L,1122011218,0,122.01,121.78,0002,-10,0,0,0,0,0,0,17,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557327,1454020.00
01/04/2017 14:15,2,0.543,ACTIVE,213.51,381.73,59.981,1483557303,"201051344000458","219011344069620",35.56,-4.00,0,332.43,403.97,19.6,17.0,0.106,608657.2,608657.2,18653,0,0,0,L,1122011218,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557328,1454021.00
01/04/2017 14:15,2,0.584,ACTIVE,214.19,379.32,59.981,1483557303,"201051344000853","219011344069620",35.29,-6.50,0,335.44,406.67,20.9,18.3,0.124,608362.4,608362.4,18579,0,0,0,L,1122011218,0,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557329,1454022.00
01/04/2017 14:15,2,0.275,ACTIVE,213.29,339.95,59.996,1483557303,"201051344000685","219011344069620",26.54,-6.50,0,333.93,360.69,7.4,5.2,0.013,606439.0,606439.0,18721,0,0,0,L,1122011218,0,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557330,1454023.00
01/04/2017 14:15,2,0.266,ACTIVE,213.06,339.95,59.981,1483557303,"201051344000917","219011344069620",28.88,-5.50,0,333.93,362.49,7.8,5.6,0.018,603535.1,603535.1,18726,0,0,0,L,1122011218,0,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557331,1454024.00
01/04/2017 14:15,2,0.197,ACTIVE,213.06,339.65,60.002,1483557303,"201051344001145","219011344069620",29.92,-6.50,0,334.54,369.40,6.0,3.9,0.013,609287.7,609287.7,18585,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557332,1454025.00
01/04/2017 14:15,2,0.250,ACTIVE,213.06,339.04,59.986,1483557303,"201051344000651","219011344069620",29.24,-8.50,0,334.24,352.27,7.5,5.3,0.013,602180.8,602180.8,18764,0,0,0,L,1122011218,0,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557333,1454026.00
01/04/2017 14:15,2,0.141,ACTIVE,211.93,337.54,60.012,1483557303,"274151322000088","219011344069620",30.53,-3.50,0,335.44,351.37,4.4,2.3,0.013,825356.7,825356.7,18553,0,0,0,L,1151911521,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557333,1454027.00
01/04/2017 14:15,2,0.111,ACTIVE,213.06,339.04,59.981,1483557303,"274151322000068","219011344069620",30.04,-3.50,0,337.24,343.55,3.4,1.4,0.004,715942.0,715942.0,18952,0,0,0,L,1151911521,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557334,1454028.00
01/04/2017 14:15,2,0.141,ALERT,212.38,303.28,59.981,1483557303,"201051344001135","219011344069620",23.30,-7.00,0,300.87,356.18,3.4,1.3,0.000,597862.7,597862.7,18801,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557337,1454029.00
01/04/2017 14:15,2,0.303,ACTIVE,213.29,340.85,59.981,1483557303,"201051344000594","219011344069620",31.39,-6.00,0,335.44,385.03,9.7,7.4,0.031,612764.2,612764.2,18698,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557338,1454030.00
01/04/2017 14:15,2,0.227,ACTIVE,212.83,339.04,59.996,1483557303,"201051344001203","219011344069620",23.38,-7.00,0,300.27,344.76,5.4,3.3,0.000,606047.7,606047.7,18811,0,0,0,L,1122011218,0,122.68,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557338,1454031.00
01/04/2017 14:15,2,0.193,ACTIVE,211.93,355.28,59.975,1483557303,"274151322000054","219011344069620",32.96,-3.00,0,335.74,369.10,6.5,4.3,0.022,841588.5,841588.5,18639,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557339,1454032.00
01/04/2017 14:15,2,0.250,ACTIVE,213.74,365.80,59.991,1483557303,"201051344000867","219011344069620",34.11,-6.00,0,336.04,380.82,8.7,6.5,0.022,599237.5,599237.5,18782,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557340,1454033.00
01/04/2017 14:15,2,0.293,ACTIVE,212.83,339.34,59.975,1483557303,"201051344001093","219011344069620",29.72,-6.00,0,333.93,358.88,8.9,6.7,0.018,602919.6,602919.6,18724,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557341,1454034.00
01/04/2017 14:15,2,0.480,ACTIVE,213.51,373.61,60.023,1483557303,"201051344000900","219011344069620",34.69,-7.00,0,334.24,405.47,16.9,14.4,0.115,617323.6,617323.6,18506,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557342,1454035.00
01/04/2017 14:15,2,0.717,ACTIVE,213.51,380.22,59.991,1483557303,"201051344000648","219011344069620",35.27,-8.00,0,336.04,403.07,25.6,22.8,0.159,606272.4,606272.4,18493,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557343,1454036.00
01/04/2017 14:15,2,0.953,ACTIVE,213.51,365.19,60.018,1483557303,"201051344000569","219011344069620",33.44,-6.00,0,334.24,392.25,32.4,29.3,0.234,618581.3,618581.3,18431,0,0,0,L,1122011218,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557344,1454037.00
01/04/2017 14:15,2,0.902,ACTIVE,213.74,343.55,59.986,1483557303,"201051344000983","219011344069620",21.69,-7.00,0,334.54,359.78,19.8,17.2,0.155,609569.5,609569.5,18656,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557345,1454038.00
01/04/2017 14:15,2,0.311,ACTIVE,213.96,341.45,60.018,1483557303,"201051344001158","219011344069620",30.79,-8.00,0,335.44,362.19,9.8,7.5,0.040,600064.2,600064.2,18717,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557346,1454039.00
01/04/2017 14:15,2,0.695,ACTIVE,214.19,381.42,59.986,1483557303,"201051344000576","219011344069620",35.36,-7.00,0,335.74,405.17,24.9,22.1,0.150,609475.9,609475.9,18540,0,0,0,L,1122011218,0,122.23,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557347,1454040.00
01/04/2017 14:15,2,0.111,ALERT,212.61,327.92,59.996,1483557303,"274151322000087","219011344069620",28.21,-3.00,0,298.17,360.38,3.2,1.2,0.000,813301.2,813301.2,18820,0,0,0,L,1151911521,0,122.23,122.68,0002,-4,0,0,0,0,0,0,86,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483557348,1454041.00
01/04/2017 14:30,2,0.576,ACTIVE,213.51,379.32,59.965,1483558203,"201051344000645","219011344069620",35.29,-6.50,0,337.24,402.16,20.6,17.9,0.119,608520.4,608520.4,18516,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558204,1454042.00
01/04/2017 14:30,2,0.211,ACTIVE,211.93,338.74,59.965,1483558203,"274151322000085","219011344069620",25.03,-4.00,0,336.04,379.02,5.2,3.1,0.022,840362.8,840362.8,18646,0,0,0,L,1151911521,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558205,1454043.00
01/04/2017 14:30,2,0.287,ACTIVE,213.51,347.76,59.954,1483558203,"201051344000633","219011344069620",32.18,-7.00,0,336.34,379.32,9.4,7.2,0.035,599027.3,599027.3,18759,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558206,1454044.00
01/04/2017 14:30,2,0.293,ACTIVE,213.29,340.25,59.970,1483558203,"201051344000469","219011344069620",28.61,-9.00,0,334.84,370.30,8.5,6.3,0.013,601976.1,601976.1,18746,0,0,0,L,1122011218,0,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558207,1454045.00
01/04/2017 14:30,2,0.219,ALERT,212.38,333.63,59.938,1483558203,"201051344000646","219011344069620",23.95,-7.00,0,300.27,343.25,5.3,3.2,0.000,598849.5,598849.5,18728,0,0,0,L,1122011218,0,122.23,121.55,0002,-9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558209,1454046.00
01/04/2017 14:30,2,0.129,ACTIVE,211.93,336.94,59.981,1483558203,"274151322000052","219011344069620",29.08,-5.00,0,334.54,342.35,3.8,1.7,0.000,867846.7,867846.7,18403,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558209,1454047.00
01/04/2017 14:30,2,0.236,ACTIVE,212.61,339.34,60.002,1483558203,"201051344000585","219011344069620",23.22,-6.50,0,333.03,343.85,5.6,3.5,0.013,609472.0,609472.0,18790,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558210,1454048.00
01/04/2017 14:30,2,0.244,ACTIVE,212.61,338.14,59.949,1483558203,"201051344001230","219011344069620",26.50,-6.50,0,333.33,350.17,6.6,4.5,0.013,602043.4,602043.4,18644,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558211,1454049.00
01/04/2017 14:30,2,0.246,ACTIVE,213.06,338.74,60.002,1483558203,"201051344000582","219011344069620",25.60,-8.00,0,312.59,359.78,6.4,4.3,0.004,594142.5,594142.5,18758,0,0,0,L,1122011218,0,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558212,1454050.00
01/04/2017 14:30,2,0.279,ACTIVE,212.16,337.24,59.965,1483558203,"201051344000955","219011344069620",25.37,-6.00,0,308.39,360.08,7.2,5.0,0.004,609305.3,609305.3,18717,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558213,1454051.00
01/04/2017 14:30,2,0.000,ALERT,211.70,299.97,60.012,1483558203,"274151322000094","219011344069620",45.13,-7.00,0,297.57,436.13,0.0,0.0,0.000,714916.5,714916.5,19065,0,0,0,L,1151911521,0,121.33,122.46,0002,-6,0,0,0,0,0,0,191,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558215,1454052.00
01/04/2017 14:30,2,0.633,ACTIVE,213.29,380.82,59.970,1483558203,"201051344000579","219011344069620",35.36,-5.50,0,335.14,401.26,22.8,20.0,0.133,617204.8,617204.8,18664,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558216,1454053.00
