ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 14:30,2,0.205,ALERT,212.38,328.22,59.944,1483558203,"201051344000890","219011344069620",26.18,-6.50,0,300.57,343.25,5.5,3.4,0.000,606118.0,606118.0,18788,0,0,0,L,1122011218,0,122.01,120.88,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558217,1454054.00
01/04/2017 14:30,2,0.230,ALERT,212.61,337.54,59.959,1483558203,"201051344000438","219011344069620",28.03,-7.00,0,300.87,347.46,6.6,4.4,0.004,607419.8,607419.8,18794,0,0,0,L,1122011218,0,122.23,121.55,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558219,1454055.00
01/04/2017 14:30,2,0.246,ALERT,212.83,302.07,59.975,1483558203,"201051344000417","219011344069620",22.82,-7.00,0,300.27,362.49,5.7,3.6,0.000,592664.5,592664.5,18908,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558221,1454056.00
01/04/2017 14:30,2,0.221,ACTIVE,212.16,338.14,59.970,1483558203,"274151322000083","219011344069620",22.62,-5.50,0,334.84,343.25,5.1,3.0,0.022,859287.6,859287.6,18439,0,0,0,L,1151911521,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558222,1454057.00
01/04/2017 14:30,2,0.084,ALERT,212.61,300.27,59.975,1483558203,"274151322000076","219011344069620",24.35,-6.00,0,298.47,347.46,2.0,0.1,0.000,917273.3,917273.3,18525,0,0,0,L,1151911521,0,122.01,122.46,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558224,1454058.00
01/04/2017 14:30,2,0.219,ACTIVE,213.06,339.34,60.002,1483558203,"201051344000868","219011344069620",29.38,-8.50,0,334.54,346.56,6.6,4.4,0.018,600313.2,600313.2,18754,0,0,0,L,1122011218,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558225,1454059.00
01/04/2017 14:30,2,0.057,ALERT,211.93,301.47,59.965,1483558203,"274151322000095","219011344069620",21.47,-8.00,0,299.37,341.45,1.2,0.0,0.000,908217.9,908217.9,18574,0,0,0,L,1151911521,0,122.23,122.01,0002,-7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558227,1454060.00
01/04/2017 14:30,2,0.271,ACTIVE,213.06,341.15,59.975,1483558203,"201051344000988","219011344069620",30.43,-6.50,0,335.14,393.75,8.4,6.2,0.035,564525.0,564525.0,18791,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558228,1454061.00
01/04/2017 14:30,2,0.168,ALERT,212.38,301.77,59.933,1483558203,"201051344001025","219011344069620",23.93,-8.00,0,299.67,364.89,4.1,2.0,0.000,607641.2,607641.2,18818,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,19,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558229,1454062.00
01/04/2017 14:30,2,0.494,ACTIVE,213.06,380.52,59.981,1483558203,"201051344000458","219011344069620",35.54,-5.00,0,334.24,402.16,17.9,15.4,0.093,608661.9,608661.9,18654,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558230,1454063.00
01/04/2017 14:30,2,0.535,ACTIVE,213.74,384.13,59.981,1483558203,"201051344000853","219011344069620",35.80,-6.50,0,336.64,405.17,19.4,16.8,0.106,608367.5,608367.5,18580,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558231,1454064.00
01/04/2017 14:30,2,0.271,ALERT,213.06,339.95,59.981,1483558203,"201051344000685","219011344069620",25.35,-6.50,0,299.97,350.47,7.0,4.8,0.004,606440.4,606440.4,18722,0,0,0,L,1122011218,0,122.91,121.55,0002,-10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558233,1454065.00
01/04/2017 14:30,2,0.258,ACTIVE,212.83,339.34,59.975,1483558203,"201051344000917","219011344069620",28.01,-5.50,0,332.73,351.67,7.4,5.2,0.009,603536.6,603536.6,18727,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558234,1454066.00
01/04/2017 14:30,2,0.203,ACTIVE,212.83,339.34,59.981,1483558203,"201051344001145","219011344069620",27.51,-7.00,0,326.42,356.18,5.7,3.5,0.004,609288.8,609288.8,18586,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558235,1454067.00
01/04/2017 14:30,2,0.246,ACTIVE,212.61,339.65,59.986,1483558203,"201051344000651","219011344069620",27.83,-8.50,0,313.80,358.88,7.0,4.8,0.009,602182.3,602182.3,18765,0,0,0,L,1122011218,0,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558236,1454068.00
01/04/2017 14:30,2,0.127,ACTIVE,211.48,337.54,59.975,1483558203,"274151322000088","219011344069620",30.36,-4.00,0,334.24,345.36,3.9,1.9,0.013,825357.4,825357.4,18554,0,0,0,L,1151911521,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558237,1454069.00
01/04/2017 14:30,2,0.104,ACTIVE,212.83,339.04,59.986,1483558203,"274151322000068","219011344069620",29.84,-4.00,0,336.34,343.25,3.1,1.1,0.004,715942.4,715942.4,18953,0,0,0,L,1151911521,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558238,1454070.00
01/04/2017 14:30,2,0.135,ALERT,211.93,302.07,59.986,1483558203,"201051344001135","219011344069620",22.52,-7.00,0,300.27,351.37,3.1,1.1,0.000,597863.2,597863.2,18803,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558239,1454071.00
01/04/2017 14:30,2,0.281,ACTIVE,212.38,340.85,59.981,1483558203,"201051344000594","219011344069620",31.47,-6.50,0,333.93,384.13,9.0,6.7,0.022,612766.2,612766.2,18699,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558240,1454072.00
01/04/2017 14:30,2,0.195,ALERT,212.61,336.34,59.986,1483558203,"201051344001203","219011344069620",24.97,-8.00,0,300.57,343.85,5.0,2.9,0.000,606048.6,606048.6,18812,0,0,0,L,1122011218,0,122.46,121.33,0002,-10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558242,1454073.00
01/04/2017 14:30,2,0.174,ACTIVE,211.93,339.34,59.975,1483558203,"274151322000054","219011344069620",31.33,-2.50,0,334.54,369.10,5.5,3.4,0.027,841589.8,841589.8,18640,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558243,1454074.00
01/04/2017 14:30,2,0.238,ACTIVE,213.06,345.06,60.002,1483558203,"201051344000867","219011344069620",31.99,-6.50,0,335.44,378.12,7.8,5.6,0.018,599239.2,599239.2,18783,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558244,1454075.00
01/04/2017 14:30,2,0.285,ACTIVE,212.38,338.14,59.986,1483558203,"201051344001093","219011344069620",29.18,-6.00,0,331.53,369.70,8.4,6.2,0.013,602921.5,602921.5,18725,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558245,1454076.00
01/04/2017 14:30,2,0.418,ACTIVE,212.83,380.22,59.970,1483558203,"201051344000900","219011344069620",35.38,-7.00,0,334.84,403.07,15.0,12.6,0.097,617327.6,617327.6,18507,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558246,1454077.00
01/04/2017 14:30,2,0.654,ACTIVE,213.06,380.52,60.002,1483558203,"201051344000648","219011344069620",35.35,-8.00,0,336.04,400.66,23.4,20.7,0.137,606278.7,606278.7,18494,0,0,0,L,1122011218,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558247,1454078.00
01/04/2017 14:30,2,0.881,ACTIVE,212.83,362.49,59.970,1483558203,"201051344000569","219011344069620",33.22,-6.50,0,334.54,390.74,29.7,26.7,0.212,618589.4,618589.4,18432,0,0,0,L,1122011218,0,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558247,1454079.00
01/04/2017 14:30,2,0.820,ACTIVE,213.06,341.75,60.002,1483558203,"201051344000983","219011344069620",21.67,-7.00,0,335.14,358.58,18.1,15.5,0.137,609574.4,609574.4,18657,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558248,1454080.00
01/04/2017 14:30,2,0.281,ACTIVE,213.29,351.37,59.986,1483558203,"201051344001158","219011344069620",32.60,-8.50,0,334.84,359.48,9.3,7.1,0.035,600066.3,600066.3,18718,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558250,1454081.00
01/04/2017 14:30,2,0.646,ACTIVE,213.51,375.41,59.996,1483558203,"201051344000576","219011344069620",34.79,-7.00,0,334.84,403.67,22.8,20.1,0.133,609482.1,609482.1,18541,0,0,0,L,1122011218,0,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558251,1454082.00
01/04/2017 14:30,2,0.109,ALERT,212.16,321.01,59.981,1483558203,"274151322000087","219011344069620",25.92,-4.00,0,297.57,354.97,2.8,0.8,0.000,813301.5,813301.5,18822,0,0,0,L,1151911521,0,122.01,122.23,0002,-5,0,0,0,0,0,0,100,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483558252,1454083.00
01/04/2017 14:45,2,0.668,ACTIVE,213.74,383.83,60.002,1483559104,"201051344000645","219011344069620",35.54,-6.50,0,335.74,399.46,24.1,21.4,0.155,608526.3,608526.3,18517,0,0,0,L,1122011218,0,122.46,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559105,1454084.00
01/04/2017 14:45,2,0.232,ACTIVE,212.61,366.70,59.986,1483559104,"274151322000085","219011344069620",34.13,-3.50,0,336.04,376.01,8.0,5.8,0.035,840364.5,840364.5,18647,0,0,0,L,1151911521,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559106,1454085.00
01/04/2017 14:45,2,0.314,ACTIVE,213.96,351.37,60.002,1483559104,"201051344000633","219011344069620",32.56,-7.00,0,335.44,376.62,10.4,8.2,0.035,599029.5,599029.5,18760,0,0,0,L,1122011218,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559107,1454086.00
01/04/2017 14:45,2,0.303,ACTIVE,213.51,339.95,59.991,1483559104,"201051344000469","219011344069620",31.09,-8.50,0,324.32,368.20,9.5,7.3,0.018,601978.1,601978.1,18747,0,0,0,L,1122011218,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559107,1454087.00
01/04/2017 14:45,2,0.229,ACTIVE,212.61,339.04,59.991,1483559104,"201051344000646","219011344069620",25.13,-6.50,0,298.77,344.15,5.8,3.7,0.004,598850.5,598850.5,18730,0,0,0,L,1122011218,0,122.23,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559108,1454088.00
01/04/2017 14:45,2,0.143,ACTIVE,212.16,339.04,60.002,1483559104,"274151322000052","219011344069620",29.62,-5.00,0,320.71,351.67,4.3,2.3,0.009,867847.3,867847.3,18404,0,0,0,L,1151911521,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559109,1454089.00
01/04/2017 14:45,2,0.264,ACTIVE,212.83,339.34,60.028,1483559104,"201051344000585","219011344069620",23.18,-6.00,0,323.72,351.67,6.2,4.1,0.013,609473.1,609473.1,18791,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559110,1454090.00
01/04/2017 14:45,2,0.271,ACTIVE,212.83,338.74,59.981,1483559104,"201051344001230","219011344069620",27.25,-6.50,0,318.61,352.57,7.5,5.3,0.018,602044.8,602044.8,18645,0,0,0,L,1122011218,0,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559111,1454091.00
01/04/2017 14:45,2,0.264,ALERT,213.29,339.95,59.991,1483559104,"201051344000582","219011344069620",26.56,-8.00,0,301.17,344.76,7.1,5.0,0.009,594143.8,594143.8,18759,0,0,0,L,1122011218,0,122.23,122.01,0002,-9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559113,1454092.00
01/04/2017 14:45,2,0.287,ALERT,212.38,338.14,59.996,1483559104,"201051344000955","219011344069620",27.39,-6.00,0,299.97,343.25,8.0,5.8,0.013,609306.8,609306.8,18718,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559115,1454093.00
01/04/2017 14:45,2,0.053,ALERT,212.38,333.63,59.975,1483559104,"274151322000094","219011344069620",25.92,-7.00,0,298.17,436.43,1.4,0.0,0.000,714916.5,714916.5,19067,0,0,0,L,1151911521,0,121.78,122.46,0002,-6,0,0,0,0,0,0,196,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559117,1454094.00
01/04/2017 14:45,2,0.721,ACTIVE,213.51,382.03,60.002,1483559104,"201051344000579","219011344069620",35.46,-5.50,0,335.14,398.26,25.9,23.1,0.168,617211.0,617211.0,18665,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559118,1454095.00
01/04/2017 14:45,2,0.221,ACTIVE,212.61,338.44,59.991,1483559104,"201051344000890","219011344069620",28.05,-6.50,0,299.67,357.98,6.3,4.1,0.004,606119.1,606119.1,18790,0,0,0,L,1122011218,0,122.01,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559118,1454096.00
01/04/2017 14:45,2,0.250,ACTIVE,212.83,339.04,59.996,1483559104,"201051344000438","219011344069620",29.34,-7.00,0,299.97,344.76,7.5,5.3,0.013,607421.1,607421.1,18796,0,0,0,L,1122011218,0,122.23,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559119,1454097.00
01/04/2017 14:45,2,0.254,ALERT,213.06,333.93,60.002,1483559104,"201051344000417","219011344069620",26.16,-6.50,0,299.67,359.18,6.7,4.6,0.000,592665.6,592665.6,18910,0,0,0,L,1122011218,0,122.01,121.78,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559121,1454098.00
01/04/2017 14:45,2,0.266,ACTIVE,212.38,339.04,59.991,1483559104,"274151322000083","219011344069620",22.50,-5.50,0,335.14,343.55,6.1,3.9,0.031,859288.6,859288.6,18440,0,0,0,L,1151911521,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559122,1454099.00
01/04/2017 14:45,2,0.092,ACTIVE,213.06,343.85,59.996,1483559104,"274151322000076","219011344069620",29.30,-5.50,0,298.77,348.36,2.8,0.7,0.000,917273.5,917273.5,18527,0,0,0,L,1151911521,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559123,1454100.00
01/04/2017 14:45,2,0.242,ACTIVE,213.06,339.65,60.007,1483559104,"201051344000868","219011344069620",30.83,-8.50,0,319.21,356.48,7.6,5.4,0.013,600314.6,600314.6,18755,0,0,0,L,1122011218,0,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559124,1454101.00
01/04/2017 14:45,2,0.068,ACTIVE_NO_POWER,212.61,301.77,59.991,1483559104,"274151322000095","219011344069620",23.46,-8.00,0,299.37,304.18,1.6,0.0,0.000,908217.9,908217.9,18576,0,0,0,L,1151911521,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559125,1454102.00
01/04/2017 14:45,2,0.287,ACTIVE,213.29,363.69,59.996,1483559104,"201051344000988","219011344069620",33.77,-6.50,0,333.03,391.94,9.9,7.6,0.040,564527.0,564527.0,18792,0,0,0,L,1122011218,0,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559126,1454103.00
01/04/2017 14:45,2,0.184,ACTIVE,212.61,349.56,60.002,1483559104,"201051344001025","219011344069620",28.67,-7.00,0,299.97,357.38,5.3,3.2,0.000,607641.9,607641.9,18820,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559126,1454104.00
01/04/2017 14:45,2,0.578,ACTIVE,213.29,384.43,60.012,1483559104,"201051344000458","219011344069620",35.88,-4.00,0,334.84,400.36,21.0,18.4,0.119,608666.6,608666.6,18655,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559127,1454105.00
01/04/2017 14:45,2,0.621,ACTIVE,213.74,385.03,59.996,1483559104,"201051344000853","219011344069620",35.84,-6.50,0,336.34,405.47,22.6,19.8,0.133,608372.6,608372.6,18581,0,0,0,L,1122011218,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559128,1454106.00
01/04/2017 14:45,2,0.283,ACTIVE,213.06,339.95,60.007,1483559104,"201051344000685","219011344069620",27.61,-6.50,0,299.67,351.37,7.9,5.7,0.018,606441.8,606441.8,18724,0,0,0,L,1122011218,0,122.68,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559129,1454107.00
01/04/2017 14:45,2,0.273,ACTIVE,212.83,339.95,59.996,1483559104,"201051344000917","219011344069620",30.34,-5.50,0,332.43,347.76,8.4,6.2,0.027,603538.2,603538.2,18728,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559130,1454108.00
01/04/2017 14:45,2,0.213,ALERT,212.83,339.65,60.028,1483559104,"201051344001145","219011344069620",30.79,-6.50,0,301.47,351.67,6.7,4.5,0.018,609290.0,609290.0,18587,0,0,0,L,1122011218,0,122.01,121.55,0002,-7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559132,1454109.00
01/04/2017 14:45,2,0.266,ALERT,212.61,339.04,59.996,1483559104,"201051344000651","219011344069620",30.22,-8.50,0,300.27,344.76,8.2,6.0,0.013,602183.7,602183.7,18766,0,0,0,L,1122011218,0,122.46,121.33,0002,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559134,1454110.00
01/04/2017 14:45,2,0.162,ACTIVE,212.16,338.74,60.002,1483559104,"274151322000088","219011344069620",30.06,-4.00,0,334.84,347.76,5.0,2.9,0.018,825358.2,825358.2,18555,0,0,0,L,1151911521,0,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559135,1454111.00
01/04/2017 14:45,2,0.121,ACTIVE,213.06,339.65,59.986,1483559104,"274151322000068","219011344069620",30.42,-3.50,0,327.02,348.36,3.7,1.7,0.013,715942.9,715942.9,18954,0,0,0,L,1151911521,0,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559136,1454112.00
01/04/2017 14:45,2,0.150,ALERT,212.16,317.40,59.991,1483559104,"201051344001135","219011344069620",24.71,-7.00,0,299.97,355.88,3.8,1.7,0.000,597863.6,597863.6,18805,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,12,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559138,1454113.00
01/04/2017 14:45,2,0.318,ACTIVE,212.83,351.07,60.007,1483559104,"201051344000594","219011344069620",32.50,-6.50,0,334.24,382.33,10.6,8.3,0.040,612768.4,612768.4,18700,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559139,1454114.00
01/04/2017 14:45,2,0.236,ACTIVE,212.83,339.04,59.986,1483559104,"201051344001203","219011344069620",24.45,-7.00,0,299.67,343.85,5.9,3.8,0.004,606049.5,606049.5,18814,0,0,0,L,1122011218,0,122.46,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559139,1454115.00
01/04/2017 14:45,2,0.213,ACTIVE,212.38,357.38,59.986,1483559104,"274151322000054","219011344069620",33.22,-3.00,0,334.84,367.00,7.2,5.0,0.035,841591.0,841591.0,18641,0,0,0,L,1151911521,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559140,1454116.00
01/04/2017 14:45,2,0.277,ACTIVE,213.51,341.45,59.965,1483559104,"201051344000867","219011344069620",31.63,-6.50,0,335.44,374.21,8.9,6.6,0.022,599241.0,599241.0,18784,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559141,1454117.00
01/04/2017 14:45,2,0.309,ACTIVE,212.61,339.34,59.996,1483559104,"201051344001093","219011344069620",30.87,-5.50,0,315.30,357.38,9.7,7.5,0.022,602923.4,602923.4,18726,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559142,1454118.00
01/04/2017 14:45,2,0.510,ACTIVE,213.06,384.43,59.986,1483559104,"201051344000900","219011344069620",35.78,-7.00,0,336.34,403.07,18.6,16.0,0.128,617331.7,617331.7,18508,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559143,1454119.00
01/04/2017 14:45,2,0.783,ACTIVE,213.29,383.23,60.002,1483559104,"201051344000648","219011344069620",35.56,-8.00,0,335.14,398.26,28.3,25.4,0.181,606285.1,606285.1,18495,0,0,0,L,1122011218,0,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559144,1454120.00
01/04/2017 14:45,2,1.070,ACTIVE,213.29,367.60,59.991,1483559104,"201051344000569","219011344069620",33.62,-6.00,0,334.84,387.44,36.5,33.3,0.270,618597.9,618597.9,18433,0,0,0,L,1122011218,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559145,1454121.00
01/04/2017 14:45,2,1.027,ACTIVE,213.06,343.25,59.996,1483559104,"201051344000983","219011344069620",21.63,-7.00,0,333.33,356.48,22.6,19.8,0.172,609579.4,609579.4,18658,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559146,1454122.00
01/04/2017 14:45,2,0.307,ACTIVE,213.51,374.21,60.028,1483559104,"201051344001158","219011344069620",34.99,-8.00,0,337.54,391.94,10.9,8.6,0.049,600068.5,600068.5,18719,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559147,1454123.00
01/04/2017 14:45,2,0.764,ACTIVE,213.74,383.23,59.996,1483559104,"201051344000576","219011344069620",35.60,-7.00,0,336.04,401.26,27.7,24.8,0.177,609488.3,609488.3,18542,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559148,1454124.00
01/04/2017 14:45,2,0.125,ALERT,212.38,327.02,59.991,1483559104,"274151322000087","219011344069620",27.49,-3.50,0,297.87,354.37,3.6,1.6,0.000,813301.9,813301.9,18824,0,0,0,L,1151911521,0,122.23,122.46,0002,-4,0,0,0,0,0,0,60,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483559149,1454125.00
01/04/2017 15:00,2,0.814,ACTIVE,214.41,388.64,59.991,1483560003,"201051344000645","219011344069620",36.00,-6.50,0,338.14,407.57,29.8,26.8,0.203,608532.9,608532.9,18518,0,0,0,L,1122011218,0,122.68,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560004,1454126.00
01/04/2017 15:00,2,0.291,ACTIVE,212.83,368.50,59.996,1483560003,"274151322000085","219011344069620",34.41,-3.50,0,336.94,379.32,10.2,7.9,0.044,840366.4,840366.4,18648,0,0,0,L,1151911521,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560005,1454127.00
01/04/2017 15:00,2,0.346,ACTIVE,214.64,369.40,59.996,1483560003,"201051344000633","219011344069620",34.45,-7.00,0,336.94,379.62,12.2,9.8,0.040,599031.9,599031.9,18761,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560006,1454128.00
01/04/2017 15:00,2,0.332,ACTIVE,214.19,342.05,59.996,1483560003,"201051344000469","219011344069620",30.65,-8.50,0,333.33,370.00,10.4,8.1,0.031,601980.2,601980.2,18748,0,0,0,L,1122011218,0,121.78,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560007,1454129.00
01/04/2017 15:00,2,0.238,ALERT,213.06,339.95,60.002,1483560003,"201051344000646","219011344069620",27.53,-6.50,0,300.27,344.15,6.7,4.5,0.009,598851.6,598851.6,18731,0,0,0,L,1122011218,0,122.68,121.78,0002,-9,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560008,1454130.00
01/04/2017 15:00,2,0.170,ACTIVE,212.16,339.65,59.991,1483560003,"274151322000052","219011344069620",30.12,-5.00,0,335.14,342.35,5.2,3.1,0.018,867848.0,867848.0,18405,0,0,0,L,1151911521,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560009,1454131.00
01/04/2017 15:00,2,0.311,ACTIVE,213.29,340.55,60.012,1483560003,"201051344000585","219011344069620",23.20,-6.50,0,333.33,344.76,7.3,5.2,0.022,609474.4,609474.4,18792,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560010,1454132.00
01/04/2017 15:00,2,0.287,ACTIVE,213.06,339.34,59.996,1483560003,"201051344001230","219011344069620",29.66,-6.00,0,332.43,357.68,8.7,6.5,0.027,602046.4,602046.4,18646,0,0,0,L,1122011218,0,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560011,1454133.00
01/04/2017 15:00,2,0.258,ACTIVE,213.74,340.25,59.991,1483560003,"201051344000582","219011344069620",31.13,-8.00,0,301.17,349.26,8.2,6.0,0.018,594145.3,594145.3,18761,0,0,0,L,1122011218,0,122.68,122.23,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560012,1454134.00
01/04/2017 15:00,2,0.303,ACTIVE,212.83,339.04,59.996,1483560003,"201051344000955","219011344069620",29.10,-6.00,0,316.80,361.89,8.9,6.7,0.018,609308.4,609308.4,18720,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560013,1454135.00
01/04/2017 15:00,2,0.066,ALERT,212.38,339.65,60.002,1483560003,"274151322000094","219011344069620",28.94,-7.00,0,298.47,436.73,1.9,0.0,0.004,714916.5,714916.5,19069,0,0,0,L,1151911521,0,122.01,122.91,0002,-8,0,0,0,0,0,0,99,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560015,1454136.00
01/04/2017 15:00,2,0.902,ACTIVE,214.19,383.23,59.991,1483560003,"201051344000579","219011344069620",35.40,-5.50,0,335.14,406.97,32.4,29.4,0.221,617218.1,617218.1,18666,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560016,1454137.00
01/04/2017 15:00,2,0.242,ALERT,213.06,339.04,60.007,1483560003,"201051344000890","219011344069620",29.32,-6.50,0,301.47,344.45,7.2,5.0,0.004,606120.3,606120.3,18791,0,0,0,L,1122011218,0,122.46,121.33,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560017,1454138.00
01/04/2017 15:00,2,0.268,ALERT,213.51,339.95,60.023,1483560003,"201051344000438","219011344069620",30.57,-6.50,0,301.17,355.58,8.3,6.1,0.013,607422.7,607422.7,18797,0,0,0,L,1122011218,0,122.68,121.78,0002,-7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560019,1454139.00
01/04/2017 15:00,2,0.266,ALERT,213.51,339.95,60.007,1483560003,"201051344000417","219011344069620",27.69,-6.50,0,300.27,357.38,7.5,5.3,0.004,592667.0,592667.0,18912,0,0,0,L,1122011218,0,122.23,121.78,0002,-8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560021,1454140.00
01/04/2017 15:00,2,0.301,ACTIVE,212.61,339.04,59.970,1483560003,"274151322000083","219011344069620",22.76,-5.00,0,336.04,344.15,7.0,4.8,0.027,859289.9,859289.9,18441,0,0,0,L,1151911521,0,122.01,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560022,1454141.00
01/04/2017 15:00,2,0.105,ALERT,213.06,339.65,60.007,1483560003,"274151322000076","219011344069620",29.82,-5.00,0,299.97,354.07,3.2,1.2,0.009,917273.8,917273.8,18528,0,0,0,L,1151911521,0,122.23,122.91,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560024,1454142.00
01/04/2017 15:00,2,0.260,ACTIVE,213.74,355.88,59.996,1483560003,"201051344000868","219011344069620",33.06,-8.50,0,334.24,384.43,8.8,6.5,0.027,600316.2,600316.2,18756,0,0,0,L,1122011218,0,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560025,1454143.00
01/04/2017 15:00,2,0.080,ALERT,212.61,311.99,59.970,1483560003,"274151322000095","219011344069620",25.50,-7.00,0,300.57,354.37,2.1,0.1,0.000,908218.0,908218.0,18577,0,0,0,L,1151911521,0,122.68,122.23,0002,-6,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560027,1454144.00
01/04/2017 15:00,2,0.318,ACTIVE,213.74,385.63,59.996,1483560003,"201051344000988","219011344069620",36.10,-6.50,0,336.04,396.15,11.7,9.4,0.049,564529.2,564529.2,18793,0,0,0,L,1122011218,0,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560027,1454145.00
01/04/2017 15:00,2,0.197,ALERT,213.06,338.74,59.986,1483560003,"201051344001025","219011344069620",28.92,-7.00,0,299.97,358.88,5.8,3.7,0.004,607642.8,607642.8,18821,0,0,0,L,1122011218,0,122.01,121.78,0002,-9,0,0,0,0,0,0,17,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560029,1454146.00
01/04/2017 15:00,2,0.658,ACTIVE,213.96,386.23,59.996,1483560003,"201051344000458","219011344069620",36.04,-4.00,0,335.44,406.97,24.1,21.3,0.150,608672.1,608672.1,18656,0,0,0,L,1122011218,0,122.23,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560030,1454147.00
01/04/2017 15:00,2,0.723,ACTIVE,214.41,389.24,59.991,1483560003,"201051344000853","219011344069620",36.18,-6.00,0,337.24,409.68,26.5,23.7,0.172,608378.6,608378.6,18582,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560031,1454148.00
01/04/2017 15:00,2,0.273,ACTIVE,213.51,341.15,59.996,1483560003,"201051344000685","219011344069620",31.19,-6.50,0,321.91,354.97,8.7,6.5,0.027,606443.5,606443.5,18725,0,0,0,L,1122011218,0,123.14,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560032,1454149.00
01/04/2017 15:00,2,0.289,ACTIVE,213.29,340.85,59.996,1483560003,"201051344000917","219011344069620",31.07,-5.50,0,332.73,369.10,9.2,6.9,0.027,603539.9,603539.9,18729,0,0,0,L,1122011218,0,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560033,1454150.00
01/04/2017 15:00,2,0.232,ACTIVE,213.29,340.85,59.991,1483560003,"201051344001145","219011344069620",31.49,-6.50,0,334.84,384.13,7.5,5.3,0.027,609291.4,609291.4,18589,0,0,0,L,1122011218,0,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560034,1454151.00
01/04/2017 15:00,2,0.289,ACTIVE,213.29,340.55,60.007,1483560003,"201051344000651","219011344069620",29.96,-8.00,0,333.93,376.92,8.8,6.6,0.018,602185.4,602185.4,18768,0,0,0,L,1122011218,0,122.91,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560035,1454152.00
01/04/2017 15:00,2,0.188,ACTIVE,211.93,338.74,60.002,1483560003,"274151322000088","219011344069620",29.82,-3.50,0,335.14,346.86,5.7,3.6,0.027,825359.1,825359.1,18556,0,0,0,L,1151911521,0,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560036,1454153.00
01/04/2017 15:00,2,0.133,ACTIVE,213.06,340.55,60.002,1483560003,"274151322000068","219011344069620",30.67,-3.50,0,337.24,361.89,4.2,2.1,0.013,715943.5,715943.5,18955,0,0,0,L,1151911521,0,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560036,1454154.00
01/04/2017 15:00,2,0.156,ALERT,212.83,338.14,60.002,1483560003,"201051344001135","219011344069620",27.55,-6.50,0,301.17,371.21,4.4,2.3,0.004,597864.2,597864.2,18807,0,0,0,L,1122011218,0,122.23,121.78,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560038,1454155.00
01/04/2017 15:00,2,0.346,ACTIVE,213.51,366.70,60.039,1483560003,"201051344000594","219011344069620",34.17,-6.00,0,333.93,389.54,12.0,9.7,0.049,612770.8,612770.8,18701,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560039,1454156.00
01/04/2017 15:00,2,0.248,ALERT,213.29,339.34,59.996,1483560003,"201051344001203","219011344069620",25.82,-7.00,0,300.87,345.36,6.5,4.4,0.004,606050.6,606050.6,18815,0,0,0,L,1122011218,0,122.91,121.78,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560041,1454157.00
01/04/2017 15:00,2,0.236,ACTIVE,212.38,359.48,59.991,1483560003,"274151322000054","219011344069620",33.36,-2.50,0,336.04,370.90,8.0,5.8,0.031,841592.6,841592.6,18642,0,0,0,L,1151911521,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560042,1454158.00
01/04/2017 15:00,2,0.295,ACTIVE,214.19,364.29,60.007,1483560003,"201051344000867","219011344069620",34.01,-6.00,0,336.94,384.13,10.2,7.9,0.031,599243.1,599243.1,18785,0,0,0,L,1122011218,0,122.46,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560043,1454159.00
01/04/2017 15:00,2,0.330,ACTIVE,213.06,340.85,60.002,1483560003,"201051344001093","219011344069620",31.49,-5.50,0,333.63,363.39,10.5,8.2,0.022,602925.5,602925.5,18727,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560044,1454160.00
01/04/2017 15:00,2,0.578,ACTIVE,213.96,389.54,60.012,1483560003,"201051344000900","219011344069620",36.22,-7.00,0,331.83,408.18,21.3,18.7,0.155,617336.5,617336.5,18509,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560045,1454161.00
01/04/2017 15:00,2,0.854,ACTIVE,214.19,384.13,60.002,1483560003,"201051344000648","219011344069620",35.64,-8.00,0,336.04,406.67,30.8,27.8,0.203,606292.4,606292.4,18496,0,0,0,L,1122011218,0,121.78,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560046,1454162.00
01/04/2017 15:00,2,1.182,ACTIVE,214.19,371.51,59.996,1483560003,"201051344000569","219011344069620",33.91,-6.00,0,335.14,398.86,40.7,37.3,0.309,618607.6,618607.6,18434,0,0,0,L,1122011218,0,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560047,1454163.00
01/04/2017 15:00,2,1.135,ACTIVE,214.19,346.26,60.007,1483560003,"201051344000983","219011344069620",21.83,-7.00,0,333.63,362.49,25.1,22.3,0.194,609585.3,609585.3,18659,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560047,1454164.00
01/04/2017 15:00,2,0.359,ACTIVE,214.19,341.75,59.996,1483560003,"201051344001158","219011344069620",31.01,-7.00,0,336.04,399.46,11.3,9.0,0.057,600070.9,600070.9,18720,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560048,1454165.00
01/04/2017 15:00,2,0.795,ACTIVE,214.64,388.64,59.991,1483560003,"201051344000576","219011344069620",36.16,-6.50,0,336.04,409.68,29.0,26.1,0.181,609495.3,609495.3,18543,0,0,0,L,1122011218,0,122.46,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560049,1454166.00
01/04/2017 15:00,2,0.137,ALERT,212.61,340.25,59.991,1483560003,"274151322000087","219011344069620",29.96,-3.00,0,298.47,357.38,4.2,2.1,0.009,813302.4,813302.4,18826,0,0,0,L,1151911521,0,122.23,122.46,0002,-4,0,0,0,0,0,0,49,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560051,1454167.00
01/04/2017 15:15,2,0.479,ACTIVE,214.41,371.81,59.944,1483560903,"201051344000645","219011344069620",34.57,-6.00,0,337.54,401.26,16.8,14.3,0.080,608537.8,608537.8,18519,0,0,0,L,1122011218,0,122.46,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560904,1454168.00
01/04/2017 15:15,2,0.172,ACTIVE,212.83,339.04,59.933,1483560903,"274151322000085","219011344069620",31.19,-3.50,0,336.64,372.11,5.5,3.4,0.013,840367.7,840367.7,18649,0,0,0,L,1151911521,0,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560905,1454169.00
01/04/2017 15:15,2,0.270,ACTIVE,214.41,342.65,59.938,1483560903,"201051344000633","219011344069620",27.73,-7.00,0,337.54,375.11,7.6,5.4,0.013,599033.7,599033.7,18762,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560906,1454170.00
01/04/2017 15:15,2,0.266,ACTIVE,214.19,340.85,59.944,1483560903,"201051344000469","219011344069620",27.06,-8.50,0,335.14,362.79,7.3,5.1,0.000,601981.8,601981.8,18749,0,0,0,L,1122011218,0,121.78,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560907,1454171.00
01/04/2017 15:15,2,0.162,ALERT,213.06,303.58,59.944,1483560903,"201051344000646","219011344069620",23.40,-7.00,0,300.57,347.46,3.9,1.8,0.000,598852.3,598852.3,18733,0,0,0,L,1122011218,0,122.46,121.78,0002,-9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560908,1454172.00
01/04/2017 15:15,2,0.117,ACTIVE,212.38,330.03,59.933,1483560903,"274151322000052","219011344069620",26.12,-5.00,0,327.32,342.95,3.1,1.1,0.000,867848.5,867848.5,18406,0,0,0,L,1151911521,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560909,1454173.00
01/04/2017 15:15,2,0.217,ACTIVE,213.51,340.25,59.922,1483560903,"201051344000585","219011344069620",22.62,-6.00,0,333.63,345.06,5.0,2.9,0.009,609475.3,609475.3,18793,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560910,1454174.00
01/04/2017 15:15,2,0.197,ACTIVE,213.29,339.65,59.944,1483560903,"201051344001230","219011344069620",27.17,-6.50,0,333.03,344.15,5.4,3.3,0.004,602047.6,602047.6,18647,0,0,0,L,1122011218,0,122.68,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560911,1454175.00
01/04/2017 15:15,2,0.213,ALERT,213.96,325.22,59.938,1483560903,"201051344000582","219011344069620",24.81,-8.00,0,303.28,345.66,5.3,3.2,0.000,594146.4,594146.4,18762,0,0,0,L,1122011218,0,122.68,122.23,0002,-9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560913,1454176.00
01/04/2017 15:15,2,0.232,ALERT,212.83,331.23,59.922,1483560903,"201051344000955","219011344069620",24.59,-6.00,0,302.37,343.25,5.8,3.7,0.000,609309.7,609309.7,18721,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560915,1454177.00
01/04/2017 15:15,2,0.000,ALERT,212.61,301.17,59.938,1483560903,"274151322000094","219011344069620",44.39,-7.00,0,298.47,436.13,0.0,0.0,0.000,714916.5,714916.5,19071,0,0,0,L,1151911521,0,121.55,123.14,0002,-6,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560916,1454178.00
01/04/2017 15:15,2,0.449,ACTIVE,213.96,379.32,59.944,1483560903,"201051344000579","219011344069620",35.40,-5.50,0,335.14,397.35,16.1,13.6,0.075,617222.6,617222.6,18667,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560917,1454179.00
01/04/2017 15:15,2,0.195,ALERT,213.06,304.18,59.970,1483560903,"201051344000890","219011344069620",23.52,-6.50,0,301.47,343.25,4.7,2.6,0.000,606121.3,606121.3,18793,0,0,0,L,1122011218,0,122.46,121.55,0002,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560919,1454180.00
01/04/2017 15:15,2,0.217,ALERT,213.06,303.58,59.949,1483560903,"201051344000438","219011344069620",24.29,-7.00,0,302.37,348.06,5.3,3.2,0.000,607423.8,607423.8,18799,0,0,0,L,1122011218,0,122.46,122.01,0002,-7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560921,1454181.00
01/04/2017 15:15,2,0.234,ALERT,213.51,302.68,59.959,1483560903,"201051344000417","219011344069620",21.03,-7.00,0,300.87,341.75,5.0,2.9,0.000,592667.9,592667.9,18914,0,0,0,L,1122011218,0,122.23,122.01,0002,-8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560923,1454182.00
01/04/2017 15:15,2,0.170,ACTIVE,212.83,339.34,59.944,1483560903,"274151322000083","219011344069620",22.15,-5.00,0,336.04,344.15,3.8,1.8,0.013,859290.7,859290.7,18442,0,0,0,L,1151911521,0,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560924,1454183.00
01/04/2017 15:15,2,0.072,ALERT,213.29,302.37,59.954,1483560903,"274151322000076","219011344069620",22.60,-6.00,0,299.67,364.89,1.6,0.0,0.000,917273.8,917273.8,18530,0,0,0,L,1151911521,0,122.23,123.14,0002,-5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560926,1454184.00
01/04/2017 15:15,2,0.199,ACTIVE,213.74,340.25,59.954,1483560903,"201051344000868","219011344069620",28.31,-8.50,0,336.34,362.79,5.8,3.6,0.004,600317.4,600317.4,18757,0,0,0,L,1122011218,0,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560927,1454185.00
01/04/2017 15:15,2,0.049,ACTIVE_NO_POWER,212.61,302.98,59.949,1483560903,"274151322000095","219011344069620",19.08,-8.00,0,299.97,328.52,1.0,0.0,0.000,908218.0,908218.0,18579,0,0,0,L,1151911521,0,122.46,122.46,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560928,1454186.00
01/04/2017 15:15,2,0.236,ACTIVE,213.74,341.75,59.933,1483560903,"201051344000988","219011344069620",30.12,-6.50,0,336.34,394.05,7.2,5.1,0.027,564530.8,564530.8,18794,0,0,0,L,1122011218,0,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560928,1454187.00
01/04/2017 15:15,2,0.160,ALERT,212.83,302.68,59.949,1483560903,"201051344001025","219011344069620",23.24,-7.00,0,300.57,384.73,3.8,1.7,0.000,607643.5,607643.5,18823,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560930,1454188.00
01/04/2017 15:15,2,0.438,ACTIVE,213.74,382.63,59.949,1483560903,"201051344000458","219011344069620",35.82,-4.00,0,334.54,399.76,15.9,13.4,0.071,608676.2,608676.2,18657,0,0,0,L,1122011218,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560931,1454189.00
01/04/2017 15:15,2,0.465,ACTIVE,214.41,374.51,59.970,1483560903,"201051344000853","219011344069620",34.85,-6.50,0,336.94,404.57,16.5,14.0,0.084,608383.1,608383.1,18583,0,0,0,L,1122011218,0,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560932,1454190.00
01/04/2017 15:15,2,0.256,ACTIVE,213.51,340.55,59.954,1483560903,"201051344000685","219011344069620",24.15,-6.50,0,334.24,350.17,6.3,4.1,0.004,606444.8,606444.8,18726,0,0,0,L,1122011218,0,123.14,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560933,1454191.00
01/04/2017 15:15,2,0.242,ACTIVE,213.29,339.65,59.949,1483560903,"201051344000917","219011344069620",26.52,-5.00,0,333.63,349.26,6.5,4.4,0.009,603541.3,603541.3,18730,0,0,0,L,1122011218,0,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560934,1454192.00
01/04/2017 15:15,2,0.201,ACTIVE,213.51,339.65,59.954,1483560903,"201051344001145","219011344069620",24.55,-6.50,0,336.04,349.26,5.0,2.9,0.004,609292.4,609292.4,18590,0,0,0,L,1122011218,0,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560935,1454193.00
01/04/2017 15:15,2,0.252,ACTIVE,213.29,336.04,59.907,1483560903,"201051344000651","219011344069620",24.11,-8.00,0,333.03,347.16,6.2,4.1,0.000,602186.7,602186.7,18769,0,0,0,L,1122011218,0,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560936,1454194.00
01/04/2017 15:15,2,0.107,ACTIVE,211.93,338.14,59.933,1483560903,"274151322000088","219011344069620",27.87,-3.50,0,335.14,342.95,3.0,1.0,0.013,825359.6,825359.6,18557,0,0,0,L,1151911521,0,122.68,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560937,1454195.00
01/04/2017 15:15,2,0.080,ALERT,213.06,316.80,59.949,1483560903,"274151322000068","219011344069620",25.98,-4.00,0,299.67,431.62,2.1,0.1,0.000,715943.7,715943.7,18956,0,0,0,L,1151911521,0,122.46,122.91,0002,-5,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560938,1454196.00
