ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 15:15,2,0.125,ALERT,212.83,303.88,59.954,1483560903,"201051344001135","219011344069620",20.81,-7.00,0,301.17,345.06,2.7,0.7,0.000,597864.6,597864.6,18809,0,0,0,L,1122011218,0,122.23,121.78,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560940,1454197.00
01/04/2017 15:15,2,0.277,ACTIVE,213.51,339.65,59.954,1483560903,"201051344000594","219011344069620",28.77,-6.50,0,334.84,381.73,8.1,5.9,0.018,612772.7,612772.7,18702,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560941,1454198.00
01/04/2017 15:15,2,0.168,ALERT,213.29,312.29,59.959,1483560903,"201051344001203","219011344069620",24.25,-7.00,0,301.17,355.88,4.2,2.1,0.000,606051.4,606051.4,18817,0,0,0,L,1122011218,0,122.91,121.78,0002,-9,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560943,1454199.00
01/04/2017 15:15,2,0.146,ACTIVE,212.16,339.34,59.944,1483560903,"274151322000054","219011344069620",30.53,-3.00,0,335.44,363.09,4.6,2.5,0.013,841593.5,841593.5,18643,0,0,0,L,1151911521,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560944,1454200.00
01/04/2017 15:15,2,0.205,ACTIVE,214.19,339.95,59.954,1483560903,"201051344000867","219011344069620",29.68,-6.00,0,335.74,369.40,6.2,4.1,0.009,599244.5,599244.5,18786,0,0,0,L,1122011218,0,122.46,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560945,1454201.00
01/04/2017 15:15,2,0.266,ACTIVE,213.06,339.95,59.954,1483560903,"201051344001093","219011344069620",28.31,-5.50,0,334.84,348.66,7.7,5.5,0.004,602927.1,602927.1,18728,0,0,0,L,1122011218,0,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560946,1454202.00
01/04/2017 15:15,2,0.357,ACTIVE,213.74,380.52,59.949,1483560903,"201051344000900","219011344069620",35.48,-6.50,0,335.44,399.46,12.9,10.5,0.080,617340.0,617340.0,18510,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560947,1454203.00
01/04/2017 15:15,2,0.572,ACTIVE,214.19,365.19,59.949,1483560903,"201051344000648","219011344069620",33.91,-8.00,0,335.74,397.05,19.7,17.1,0.115,606297.9,606297.9,18497,0,0,0,L,1122011218,0,121.55,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560948,1454204.00
01/04/2017 15:15,2,0.773,ACTIVE,213.96,360.69,59.917,1483560903,"201051344000569","219011344069620",33.14,-6.00,0,334.24,388.64,26.0,23.2,0.172,618615.0,618615.0,18435,0,0,0,L,1122011218,0,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560949,1454205.00
01/04/2017 15:15,2,0.730,ACTIVE,213.74,342.65,59.954,1483560903,"201051344000983","219011344069620",21.07,-7.00,0,335.74,358.28,15.6,13.1,0.110,609589.6,609589.6,18660,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560949,1454206.00
01/04/2017 15:15,2,0.254,ACTIVE,214.19,340.85,59.959,1483560903,"201051344001158","219011344069620",30.34,-8.00,0,335.44,371.51,7.8,5.6,0.027,600072.7,600072.7,18721,0,0,0,L,1122011218,0,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560950,1454207.00
01/04/2017 15:15,2,0.539,ACTIVE,214.41,374.51,59.959,1483560903,"201051344000576","219011344069620",34.79,-7.00,0,336.34,400.36,19.1,16.5,0.097,609500.5,609500.5,18544,0,0,0,L,1122011218,0,122.23,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560951,1454208.00
01/04/2017 15:15,2,0.096,ALERT,212.61,300.27,59.933,1483560903,"274151322000087","219011344069620",23.34,-4.00,0,298.17,342.35,2.3,0.3,0.000,813302.5,813302.5,18828,0,0,0,L,1151911521,0,122.23,122.68,0002,-4,0,0,0,0,0,0,171,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483560953,1454209.00
01/04/2017 15:30,2,0.510,ACTIVE,214.19,376.31,59.975,1483561803,"201051344000645","219011344069620",35.01,-6.50,0,336.64,391.64,18.2,15.6,0.102,608541.6,608541.6,18520,0,0,0,L,1122011218,0,122.46,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561804,1454210.00
01/04/2017 15:30,2,0.180,ACTIVE,212.83,349.56,59.981,1483561803,"274151322000085","219011344069620",32.42,-4.00,0,335.44,359.78,5.9,3.8,0.022,840368.6,840368.6,18650,0,0,0,L,1151911521,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561805,1454211.00
01/04/2017 15:30,2,0.279,ALERT,214.41,341.75,60.007,1483561803,"201051344000633","219011344069620",28.03,-7.00,0,301.77,348.36,8.0,5.8,0.018,599035.1,599035.1,18763,0,0,0,L,1122011218,0,122.68,122.91,0002,-8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561807,1454212.00
01/04/2017 15:30,2,0.266,ALERT,213.96,341.15,59.986,1483561803,"201051344000469","219011344069620",28.05,-9.00,0,301.17,354.97,7.6,5.4,0.004,601983.1,601983.1,18750,0,0,0,L,1122011218,0,121.55,122.91,0002,-11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561808,1454213.00
01/04/2017 15:30,2,0.199,ACTIVE,213.06,303.28,59.949,1483561803,"201051344000646","219011344069620",21.35,-8.00,0,300.27,305.68,4.3,2.3,0.000,598852.8,598852.8,18735,0,0,0,L,1122011218,0,122.46,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561809,1454214.00
01/04/2017 15:30,2,0.119,ALERT,212.61,348.66,59.981,1483561803,"274151322000052","219011344069620",27.97,-5.50,0,299.67,352.27,3.4,1.3,0.000,867848.8,867848.8,18407,0,0,0,L,1151911521,0,122.01,122.68,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561811,1454215.00
01/04/2017 15:30,2,0.225,ALERT,213.51,340.25,59.991,1483561803,"201051344000585","219011344069620",22.76,-6.50,0,300.57,342.95,5.2,3.1,0.004,609476.0,609476.0,18794,0,0,0,L,1122011218,0,122.01,122.46,0002,-10,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561813,1454216.00
01/04/2017 15:30,2,0.242,ALERT,213.06,339.04,59.981,1483561803,"201051344001230","219011344069620",23.87,-6.50,0,301.77,348.06,5.9,3.8,0.004,602048.5,602048.5,18648,0,0,0,L,1122011218,0,122.68,121.55,0002,-9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561815,1454217.00
01/04/2017 15:30,2,0.205,ACTIVE,213.96,340.55,59.986,1483561803,"201051344000582","219011344069620",27.77,-8.00,0,302.37,361.29,5.8,3.7,0.004,594147.3,594147.3,18764,0,0,0,L,1122011218,0,122.68,122.46,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561816,1454218.00
01/04/2017 15:30,2,0.223,ALERT,212.83,338.74,59.981,1483561803,"201051344000955","219011344069620",26.86,-6.00,0,301.17,358.28,6.1,3.9,0.000,609310.6,609310.6,18723,0,0,0,L,1122011218,0,122.01,122.01,0002,-8,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561817,1454219.00
01/04/2017 15:30,2,0.000,ALERT,212.61,300.87,59.981,1483561803,"274151322000094","219011344069620",44.67,-8.50,0,297.87,425.91,0.0,0.0,0.000,714916.5,714916.5,19073,0,0,0,L,1151911521,0,122.01,122.91,0002,-7,0,0,0,0,0,0,255,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561819,1454220.00
01/04/2017 15:30,2,0.504,ACTIVE,213.96,364.29,60.018,1483561803,"201051344000579","219011344069620",33.83,-5.50,0,335.74,388.34,17.3,14.8,0.088,617226.1,617226.1,18668,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561820,1454221.00
01/04/2017 15:30,2,0.199,ACTIVE,213.06,304.48,59.991,1483561803,"201051344000890","219011344069620",23.87,-6.50,0,301.47,306.88,4.8,2.8,0.000,606121.9,606121.9,18795,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561821,1454222.00
01/04/2017 15:30,2,0.229,ALERT,213.51,312.59,60.018,1483561803,"201051344000438","219011344069620",24.19,-8.00,0,301.17,339.95,5.6,3.5,0.000,607424.6,607424.6,18801,0,0,0,L,1122011218,0,122.68,122.01,0002,-8,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561823,1454223.00
01/04/2017 15:30,2,0.238,ACTIVE,213.51,303.28,59.981,1483561803,"201051344000417","219011344069620",21.59,-7.00,0,300.27,305.38,5.2,3.1,0.000,592668.7,592668.7,18916,0,0,0,L,1122011218,0,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561824,1454224.00
01/04/2017 15:30,2,0.189,ACTIVE,212.83,340.25,60.002,1483561803,"274151322000083","219011344069620",22.32,-5.50,0,335.44,342.95,4.3,2.2,0.018,859291.2,859291.2,18443,0,0,0,L,1151911521,0,122.46,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561825,1454225.00
01/04/2017 15:30,2,0.076,ACTIVE_NO_POWER,213.06,301.77,59.975,1483561803,"274151322000076","219011344069620",23.14,-6.50,0,298.77,304.18,1.8,0.0,0.000,917273.8,917273.8,18532,0,0,0,L,1151911521,0,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561826,1454226.00
01/04/2017 15:30,2,0.219,ALERT,213.74,340.25,59.991,1483561803,"201051344000868","219011344069620",26.56,-8.00,0,303.58,343.55,5.9,3.7,0.013,600318.3,600318.3,18758,0,0,0,L,1122011218,0,121.78,122.91,0002,-11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561828,1454227.00
01/04/2017 15:30,2,0.053,ACTIVE_NO_POWER,212.38,302.68,59.970,1483561803,"274151322000095","219011344069620",19.94,-8.00,0,299.67,304.48,1.0,0.0,0.000,908218.0,908218.0,18580,0,0,0,L,1151911521,0,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561829,1454228.00
01/04/2017 15:30,2,0.248,ACTIVE,213.74,341.45,59.991,1483561803,"201051344000988","219011344069620",29.32,-7.00,0,333.63,347.46,7.4,5.2,0.022,564532.1,564532.1,18795,0,0,0,L,1122011218,0,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561830,1454229.00
01/04/2017 15:30,2,0.162,ALERT,213.29,302.98,59.944,1483561803,"201051344001025","219011344069620",23.42,-8.00,0,300.57,339.95,3.9,1.8,0.000,607644.1,607644.1,18825,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561831,1454230.00
01/04/2017 15:30,2,0.451,ACTIVE,213.74,385.03,60.007,1483561803,"201051344000458","219011344069620",36.02,-4.00,0,336.34,391.94,16.5,14.0,0.075,608679.6,608679.6,18658,0,0,0,L,1122011218,0,122.23,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561832,1454231.00
01/04/2017 15:30,2,0.484,ACTIVE,214.41,376.92,59.991,1483561803,"201051344000853","219011344069620",35.09,-6.50,0,338.14,393.15,17.2,14.7,0.093,608386.7,608386.7,18584,0,0,0,L,1122011218,0,122.46,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561833,1454232.00
01/04/2017 15:30,2,0.262,ALERT,213.74,340.55,59.959,1483561803,"201051344000685","219011344069620",24.31,-6.50,0,300.87,345.06,6.5,4.3,0.004,606445.8,606445.8,18727,0,0,0,L,1122011218,0,123.36,121.78,0002,-10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561835,1454233.00
01/04/2017 15:30,2,0.248,ACTIVE,213.74,340.85,59.986,1483561803,"201051344000917","219011344069620",26.52,-5.50,0,310.19,362.49,6.7,4.5,0.009,603542.4,603542.4,18731,0,0,0,L,1122011218,0,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561836,1454234.00
01/04/2017 15:30,2,0.186,ALERT,213.74,340.25,59.986,1483561803,"201051344001145","219011344069620",27.19,-7.00,0,301.17,343.55,5.2,3.0,0.004,609293.1,609293.1,18591,0,0,0,L,1122011218,0,122.68,122.01,0002,-7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561838,1454235.00
01/04/2017 15:30,2,0.225,ALERT,213.29,339.65,59.991,1483561803,"201051344000651","219011344069620",27.77,-8.50,0,300.57,361.89,6.4,4.2,0.004,602187.8,602187.8,18770,0,0,0,L,1122011218,0,122.91,121.78,0002,-10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561840,1454236.00
01/04/2017 15:30,2,0.107,ACTIVE,212.16,339.34,59.949,1483561803,"274151322000088","219011344069620",29.36,-5.00,0,329.73,345.96,3.2,1.1,0.013,825359.9,825359.9,18558,0,0,0,L,1151911521,0,122.46,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561841,1454237.00
01/04/2017 15:30,2,0.080,ALERT,213.29,339.95,59.981,1483561803,"274151322000068","219011344069620",28.86,-5.00,0,297.87,431.62,2.4,0.4,0.000,715943.8,715943.8,18958,0,0,0,L,1151911521,0,122.68,122.91,0002,-5,0,0,0,0,0,0,59,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561842,1454238.00
01/04/2017 15:30,2,0.125,ACTIVE,212.83,303.58,59.996,1483561803,"201051344001135","219011344069620",20.97,-8.00,0,300.57,306.58,2.7,0.7,0.000,597864.7,597864.7,18811,0,0,0,L,1122011218,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561843,1454239.00
01/04/2017 15:30,2,0.260,ACTIVE,213.29,339.95,60.028,1483561803,"201051344000594","219011344069620",31.19,-6.50,0,333.03,348.96,8.3,6.1,0.022,612774.2,612774.2,18703,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561844,1454240.00
01/04/2017 15:30,2,0.197,ALERT,213.29,303.28,59.996,1483561803,"201051344001203","219011344069620",21.45,-8.00,0,301.17,340.55,4.3,2.2,0.000,606051.9,606051.9,18819,0,0,0,L,1122011218,0,122.91,121.78,0002,-10,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561846,1454241.00
01/04/2017 15:30,2,0.148,ACTIVE,212.61,339.65,59.996,1483561803,"274151322000054","219011344069620",30.71,-3.50,0,335.14,342.35,4.6,2.5,0.018,841594.1,841594.1,18644,0,0,0,L,1151911521,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561847,1454242.00
01/04/2017 15:30,2,0.207,ALERT,214.19,340.25,59.996,1483561803,"201051344000867","219011344069620",29.68,-6.50,0,301.77,344.45,6.3,4.1,0.013,599245.5,599245.5,18787,0,0,0,L,1122011218,0,122.46,122.68,0002,-10,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561849,1454243.00
01/04/2017 15:30,2,0.268,ALERT,213.29,340.25,59.996,1483561803,"201051344001093","219011344069620",28.33,-5.50,0,301.47,345.66,7.8,5.6,0.004,602928.5,602928.5,18729,0,0,0,L,1122011218,0,122.46,122.01,0002,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561850,1454244.00
01/04/2017 15:30,2,0.365,ACTIVE,213.74,380.52,59.996,1483561803,"201051344000900","219011344069620",35.50,-7.00,0,337.84,392.25,13.2,10.8,0.084,617342.7,617342.7,18511,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561852,1454245.00
01/04/2017 15:30,2,0.576,ACTIVE,213.96,368.50,60.007,1483561803,"201051344000648","219011344069620",34.19,-8.50,0,336.04,391.04,20.1,17.4,0.110,606302.2,606302.2,18498,0,0,0,L,1122011218,0,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561853,1454246.00
01/04/2017 15:30,2,0.752,ACTIVE,213.96,366.40,59.970,1483561803,"201051344000569","219011344069620",33.79,-6.50,0,335.74,378.12,25.8,22.9,0.172,618620.9,618620.9,18436,0,0,0,L,1122011218,0,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561853,1454247.00
01/04/2017 15:30,2,0.721,ACTIVE,213.74,342.35,59.970,1483561803,"201051344000983","219011344069620",21.41,-7.00,0,335.14,351.97,15.6,13.1,0.115,609592.9,609592.9,18661,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561854,1454248.00
01/04/2017 15:30,2,0.254,ACTIVE,213.96,341.15,60.002,1483561803,"201051344001158","219011344069620",30.53,-8.00,0,335.14,348.96,7.9,5.7,0.027,600074.1,600074.1,18722,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561855,1454249.00
01/04/2017 15:30,2,0.539,ACTIVE,214.41,372.71,60.018,1483561803,"201051344000576","219011344069620",34.61,-7.00,0,335.74,392.55,18.9,16.3,0.097,609504.7,609504.7,18545,0,0,0,L,1122011218,0,122.23,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561856,1454250.00
01/04/2017 15:30,2,0.094,ACTIVE,212.83,300.87,60.002,1483561803,"274151322000087","219011344069620",23.10,-5.50,0,297.87,302.98,2.2,0.2,0.000,813302.6,813302.6,18830,0,0,0,L,1151911521,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483561857,1454251.00
01/04/2017 15:45,2,0.363,ACTIVE,213.96,366.70,59.965,1483562703,"201051344000645","219011344069620",34.17,-6.50,0,336.34,391.04,12.6,10.3,0.053,608544.5,608544.5,18521,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562704,1454252.00
01/04/2017 15:45,2,0.119,ACTIVE,212.16,336.64,59.959,1483562703,"274151322000085","219011344069620",30.16,-5.00,0,334.84,354.37,3.7,1.6,0.009,840369.2,840369.2,18651,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562705,1454253.00
01/04/2017 15:45,2,0.227,ACTIVE,214.19,342.65,59.954,1483562703,"201051344000633","219011344069620",26.04,-8.00,0,322.21,364.59,6.0,3.9,0.000,599036.1,599036.1,18765,0,0,0,L,1122011218,0,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562706,1454254.00
01/04/2017 15:45,2,0.223,ALERT,213.51,304.48,59.965,1483562703,"201051344000469","219011344069620",23.95,-9.00,0,301.17,355.28,5.5,3.3,0.000,601984.0,601984.0,18752,0,0,0,L,1122011218,0,121.33,122.68,0002,-12,0,0,0,0,0,0,58,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562708,1454255.00
01/04/2017 15:45,2,0.162,ACTIVE,211.70,300.87,59.959,1483562703,"201051344000646","219011344069620",17.91,-8.50,0,299.37,304.78,2.9,0.9,0.000,598853.1,598853.1,18736,0,0,0,L,1122011218,0,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562709,1454256.00
01/04/2017 15:45,2,0.098,ALERT,211.48,299.07,59.954,1483562703,"274151322000052","219011344069620",22.24,-6.50,0,297.87,348.96,2.2,0.2,0.000,867848.9,867848.9,18409,0,0,0,L,1151911521,0,120.65,122.68,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562711,1454257.00
01/04/2017 15:45,2,0.154,ALERT,211.93,301.17,59.944,1483562703,"201051344000585","219011344069620",22.90,-7.00,0,299.37,354.37,3.6,1.5,0.000,609476.4,609476.4,18796,0,0,0,L,1122011218,0,121.55,121.55,0002,-11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562712,1454258.00
01/04/2017 15:45,2,0.189,ALERT,211.70,301.17,59.954,1483562703,"201051344001230","219011344069620",21.03,-7.00,0,300.27,349.56,4.1,2.0,0.000,602049.1,602049.1,18650,0,0,0,L,1122011218,0,122.01,120.88,0002,-10,0,0,0,0,0,0,8,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562714,1454259.00
01/04/2017 15:45,2,0.207,ALERT,212.38,302.07,59.954,1483562703,"201051344000582","219011344069620",19.24,-8.50,0,300.57,342.05,4.0,2.0,0.000,594147.9,594147.9,18765,0,0,0,L,1122011218,0,122.01,121.55,0002,-10,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562716,1454260.00
01/04/2017 15:45,2,0.203,ALERT,211.48,300.87,59.970,1483562703,"201051344000955","219011344069620",19.76,-7.00,0,299.67,340.85,4.1,2.0,0.000,609311.2,609311.2,18725,0,0,0,L,1122011218,0,121.33,121.10,0002,-9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562718,1454261.00
01/04/2017 15:45,2,0.000,ALERT,211.70,396.75,59.959,1483562703,"274151322000094","219011344069620",43.48,-8.50,0,297.26,425.31,0.0,0.0,0.000,714916.5,714916.5,19075,0,0,0,L,1151911521,0,120.65,122.91,0100,-9,0,0,0,0,0,0,109,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483562720,1454262.00
01/04/2017 15:45,2,0.385,ACTIVE,213.51,353.17,59.970,1483562703,"201051344000579","219011344069620",32.76,-6.00,0,335.74,386.23,12.8,10.4,0.049,617229.0,617229.0,18669,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562721,1454263.00
01/04/2017 15:45,2,0.182,ACTIVE,211.70,301.47,60.007,1483562703,"201051344000890","219011344069620",20.30,-7.00,0,300.27,305.98,3.7,1.7,0.000,606122.4,606122.4,18796,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562722,1454264.00
01/04/2017 15:45,2,0.191,ACTIVE,211.93,300.87,59.965,1483562703,"201051344000438","219011344069620",19.00,-8.50,0,299.97,320.41,3.7,1.6,0.000,607425.2,607425.2,18803,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562723,1454265.00
01/04/2017 15:45,2,0.154,ALERT,212.16,300.57,59.965,1483562703,"201051344000417","219011344069620",32.24,-8.00,0,299.07,314.10,5.1,3.0,0.000,592669.2,592669.2,18917,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1483562724,1454266.00
01/04/2017 15:45,2,0.121,ACTIVE,212.16,338.74,59.959,1483562703,"274151322000083","219011344069620",21.61,-5.50,0,334.54,342.65,2.7,0.7,0.004,859291.4,859291.4,18444,0,0,0,L,1151911521,0,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562725,1454267.00
01/04/2017 15:45,2,0.051,ALERT,212.61,299.97,59.965,1483562703,"274151322000076","219011344069620",14.55,-7.00,0,297.57,317.40,0.8,0.0,0.000,917273.8,917273.8,18533,0,0,0,L,1151911521,0,121.33,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1483562727,1454268.00
01/04/2017 15:45,2,0.170,ALERT,213.29,305.08,59.975,1483562703,"201051344000868","219011344069620",22.84,-8.50,0,302.37,342.95,4.0,1.9,0.000,600318.9,600318.9,18760,0,0,0,L,1122011218,0,121.55,122.46,0002,-11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562729,1454269.00
01/04/2017 15:45,2,0.012,ALERT,211.70,300.87,59.965,1483562703,"274151322000095","219011344069620",31.55,-8.50,0,298.77,311.99,0.0,0.0,0.000,908218.0,908218.0,18581,0,0,0,L,1151911521,0,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483562731,1454270.00
01/04/2017 15:45,2,0.205,ACTIVE,213.06,341.15,59.965,1483562703,"201051344000988","219011344069620",26.68,-7.00,0,334.24,347.16,5.6,3.5,0.000,564533.1,564533.1,18796,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562732,1454271.00
01/04/2017 15:45,2,0.154,ACTIVE,211.48,300.27,59.965,1483562703,"201051344001025","219011344069620",21.69,-8.50,0,299.07,305.68,3.4,1.3,0.000,607644.4,607644.4,18827,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562732,1454272.00
01/04/2017 15:45,2,0.330,ACTIVE,213.29,358.58,59.975,1483562703,"201051344000458","219011344069620",33.40,-5.00,0,335.74,391.34,11.2,8.9,0.035,608682.2,608682.2,18659,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562733,1454273.00
01/04/2017 15:45,2,0.340,ACTIVE,213.96,356.48,59.975,1483562703,"201051344000853","219011344069620",33.08,-7.00,0,337.24,390.14,11.4,9.1,0.049,608389.4,608389.4,18585,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562734,1454274.00
01/04/2017 15:45,2,0.182,ALERT,212.16,300.87,59.970,1483562703,"201051344000685","219011344069620",22.74,-7.00,0,299.97,342.95,4.2,2.1,0.000,606446.4,606446.4,18729,0,0,0,L,1122011218,0,122.68,121.10,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562736,1454275.00
01/04/2017 15:45,2,0.174,ALERT,212.16,337.54,59.970,1483562703,"201051344000917","219011344069620",26.44,-6.00,0,299.07,361.29,4.7,2.6,0.000,603543.2,603543.2,18732,0,0,0,L,1122011218,0,122.01,121.55,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562738,1454276.00
01/04/2017 15:45,2,0.146,ALERT,212.16,300.87,59.959,1483562703,"201051344001145","219011344069620",23.38,-8.00,0,300.57,342.65,3.5,1.4,0.000,609293.6,609293.6,18593,0,0,0,L,1122011218,0,122.01,121.10,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562740,1454277.00
01/04/2017 15:45,2,0.201,ALERT,211.93,300.57,59.938,1483562703,"201051344000651","219011344069620",21.79,-9.00,0,299.37,342.05,4.4,2.4,0.000,602188.4,602188.4,18772,0,0,0,L,1122011218,0,122.23,121.10,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562742,1454278.00
01/04/2017 15:45,2,0.070,ALERT,211.25,299.67,59.965,1483562703,"274151322000088","219011344069620",24.17,-5.50,0,297.87,342.65,1.8,0.0,0.000,825359.9,825359.9,18559,0,0,0,L,1151911521,0,121.55,122.23,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562744,1454279.00
01/04/2017 15:45,2,0.053,ALERT,212.38,310.49,59.954,1483562703,"274151322000068","219011344069620",21.15,-6.00,0,297.26,436.43,1.1,0.0,0.000,715943.8,715943.8,18960,0,0,0,L,1151911521,0,121.78,122.46,0002,-6,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562745,1454280.00
01/04/2017 15:45,2,0.049,ALERT,211.70,300.87,59.959,1483562703,"201051344001135","219011344069620",33.28,-8.00,0,299.67,318.61,1.7,0.0,0.000,597864.7,597864.7,18812,0,0,0,L,1122011218,0,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1483562747,1454281.00
01/04/2017 15:45,2,0.244,ACTIVE,213.06,339.95,59.986,1483562703,"201051344000594","219011344069620",23.68,-7.00,0,333.63,344.45,5.9,3.8,0.000,612775.3,612775.3,18704,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562748,1454282.00
01/04/2017 15:45,2,0.148,ACTIVE,211.93,300.87,59.933,1483562703,"201051344001203","219011344069620",18.79,-8.50,0,299.37,306.88,2.9,0.8,0.000,606052.2,606052.2,18821,0,0,0,L,1122011218,0,122.46,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562749,1454283.00
01/04/2017 15:45,2,0.094,ACTIVE,211.70,337.24,59.954,1483562703,"274151322000054","219011344069620",29.04,-3.50,0,333.63,342.05,2.7,0.7,0.000,841594.4,841594.4,18645,0,0,0,L,1151911521,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562750,1454284.00
01/04/2017 15:45,2,0.168,ALERT,213.51,304.18,59.996,1483562703,"201051344000867","219011344069620",24.11,-8.00,0,300.87,351.67,4.1,2.1,0.000,599246.2,599246.2,18789,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562752,1454285.00
01/04/2017 15:45,2,0.238,ALERT,211.70,301.17,59.981,1483562703,"201051344001093","219011344069620",22.88,-6.50,0,299.37,342.35,5.6,3.4,0.000,602929.5,602929.5,18731,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,8,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562754,1454286.00
01/04/2017 15:45,2,0.238,ACTIVE,213.29,362.79,59.970,1483562703,"201051344000900","219011344069620",33.79,-8.00,0,336.94,387.74,8.2,6.0,0.040,617344.6,617344.6,18512,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562754,1454287.00
01/04/2017 15:45,2,0.402,ACTIVE,213.51,371.51,59.970,1483562703,"201051344000648","219011344069620",34.73,-8.50,0,334.84,388.04,14.2,11.8,0.057,606305.6,606305.6,18499,0,0,0,L,1122011218,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562755,1454288.00
01/04/2017 15:45,2,0.533,ACTIVE,213.51,348.36,59.938,1483562703,"201051344000569","219011344069620",32.08,-6.50,0,334.84,377.82,17.4,14.8,0.102,618625.2,618625.2,18437,0,0,0,L,1122011218,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562756,1454289.00
01/04/2017 15:45,2,0.471,ACTIVE,213.51,340.55,59.975,1483562703,"201051344000983","219011344069620",21.93,-7.00,0,335.44,351.07,10.5,8.2,0.057,609595.3,609595.3,18662,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562757,1454290.00
01/04/2017 15:45,2,0.229,ACTIVE,213.74,340.25,59.991,1483562703,"201051344001158","219011344069620",25.50,-8.50,0,334.84,345.66,6.0,3.8,0.004,600075.2,600075.2,18723,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562758,1454291.00
01/04/2017 15:45,2,0.393,ACTIVE,213.96,372.41,59.975,1483562703,"201051344000576","219011344069620",34.69,-7.00,0,336.34,387.14,13.8,11.4,0.049,609507.7,609507.7,18546,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562759,1454292.00
01/04/2017 15:45,2,0.068,ACTIVE_NO_POWER,211.93,299.37,59.981,1483562703,"274151322000087","219011344069620",18.33,-6.00,0,296.66,302.37,1.3,0.0,0.000,813302.6,813302.6,18831,0,0,0,L,1151911521,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483562760,1454293.00
01/04/2017 16:00,2,0.318,ACTIVE,213.96,340.55,60.002,1483563603,"201051344000645","219011344069620",31.39,-6.50,0,337.84,379.32,10.2,7.9,0.040,608546.5,608546.5,18522,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563604,1454294.00
01/04/2017 16:00,2,0.098,ALERT,211.93,337.24,59.986,1483563603,"274151322000085","219011344069620",29.50,-5.50,0,296.96,345.96,2.9,0.9,0.000,840369.3,840369.3,18652,0,0,0,L,1151911521,0,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563606,1454295.00
01/04/2017 16:00,2,0.229,ALERT,214.19,303.58,59.991,1483563603,"201051344000633","219011344069620",20.32,-8.50,0,299.97,343.85,4.7,2.6,0.000,599036.8,599036.8,18766,0,0,0,L,1122011218,0,122.23,122.68,0002,-8,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563607,1454296.00
01/04/2017 16:00,2,0.209,ACTIVE,213.74,303.88,60.023,1483563603,"201051344000469","219011344069620",22.38,-9.00,0,300.87,305.98,4.8,2.7,0.000,601984.6,601984.6,18754,0,0,0,L,1122011218,0,121.33,122.91,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563608,1454297.00
01/04/2017 16:00,2,0.133,ALERT,212.16,301.47,59.991,1483563603,"201051344000646","219011344069620",17.45,-8.50,0,298.47,314.70,2.4,0.4,0.000,598853.2,598853.2,18737,0,0,0,L,1122011218,0,122.46,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1483563610,1454298.00
01/04/2017 16:00,2,0.088,ACTIVE_NO_POWER,211.48,299.97,59.991,1483563603,"274151322000052","219011344069620",20.65,-7.00,0,296.36,302.07,1.9,0.0,0.000,867848.9,867848.9,18411,0,0,0,L,1151911521,0,120.65,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563611,1454299.00
01/04/2017 16:00,2,0.150,ACTIVE,212.38,301.77,60.002,1483563603,"201051344000585","219011344069620",22.56,-8.00,0,298.47,302.68,3.5,1.4,0.000,609476.7,609476.7,18798,0,0,0,L,1122011218,0,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563612,1454300.00
01/04/2017 16:00,2,0.176,ACTIVE,212.16,301.77,59.986,1483563603,"201051344001230","219011344069620",20.16,-8.00,0,299.37,302.98,3.6,1.5,0.000,602049.4,602049.4,18652,0,0,0,L,1122011218,0,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563613,1454301.00
01/04/2017 16:00,2,0.176,ALERT,212.83,302.37,59.991,1483563603,"201051344000582","219011344069620",20.16,-9.00,0,299.67,318.61,3.6,1.5,0.000,594148.1,594148.1,18767,0,0,0,L,1122011218,0,122.46,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1483563615,1454302.00
01/04/2017 16:00,2,0.184,ALERT,211.70,301.77,60.002,1483563603,"201051344000955","219011344069620",18.13,-8.00,0,298.77,314.10,3.4,1.3,0.000,609311.5,609311.5,18727,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1483563617,1454303.00
01/04/2017 16:00,2,0.000,ALERT,211.48,299.07,60.002,1483563603,"274151322000094","219011344069620",42.82,-9.00,0,296.66,414.19,0.0,0.0,0.000,714916.5,714916.5,19077,0,0,0,L,1151911521,0,120.88,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563618,1454304.00
01/04/2017 16:00,2,0.359,ACTIVE,213.74,348.06,59.986,1483563603,"201051344000579","219011344069620",32.28,-6.50,0,335.44,362.79,11.8,9.4,0.044,617231.1,617231.1,18670,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563619,1454305.00
01/04/2017 16:00,2,0.176,ALERT,212.16,302.07,60.002,1483563603,"201051344000890","219011344069620",18.17,-8.00,0,299.37,318.91,3.2,1.2,0.000,606122.7,606122.7,18797,0,0,0,L,1122011218,0,122.23,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1483563621,1454306.00
01/04/2017 16:00,2,0.182,ALERT,212.16,301.47,59.965,1483563603,"201051344000438","219011344069620",15.07,-8.50,0,299.07,319.51,2.8,0.8,0.000,607425.6,607425.6,18804,0,0,0,L,1122011218,0,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563623,1454307.00
01/04/2017 16:00,2,0.156,ALERT,212.38,300.87,59.991,1483563603,"201051344000417","219011344069620",31.93,-8.50,0,298.47,309.29,5.0,2.9,0.000,592670.0,592670.0,18919,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563625,1454308.00
01/04/2017 16:00,2,0.072,ALERT,211.93,299.97,59.981,1483563603,"274151322000083","219011344069620",22.52,-7.00,0,296.96,338.74,1.6,0.0,0.000,859291.4,859291.4,18445,0,0,0,L,1151911521,0,121.33,122.68,0002,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563627,1454309.00
01/04/2017 16:00,2,0.018,ALERT,212.38,299.37,59.996,1483563603,"274151322000076","219011344069620",32.88,-8.00,0,296.36,318.30,0.0,0.0,0.000,917273.8,917273.8,18535,0,0,0,L,1151911521,0,121.55,123.14,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563629,1454310.00
01/04/2017 16:00,2,0.164,ACTIVE,213.74,305.08,60.028,1483563603,"201051344000868","219011344069620",21.85,-8.50,0,302.37,306.88,3.6,1.6,0.000,600319.2,600319.2,18762,0,0,0,L,1122011218,0,121.55,122.68,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563629,1454311.00
01/04/2017 16:00,2,0.012,ALERT,211.70,300.87,59.986,1483563603,"274151322000095","219011344069620",30.99,-9.00,0,297.57,302.68,0.0,0.0,0.000,908218.0,908218.0,18583,0,0,0,L,1151911521,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563631,1454312.00
01/04/2017 16:00,2,0.209,ALERT,213.74,341.15,59.996,1483563603,"201051344000988","219011344069620",24.75,-8.00,0,299.67,351.97,5.3,3.2,0.004,564533.7,564533.7,18797,0,0,0,L,1122011218,0,121.55,122.46,0002,-11,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563633,1454313.00
01/04/2017 16:00,2,0.150,ACTIVE,212.16,300.87,59.996,1483563603,"201051344001025","219011344069620",20.54,-9.00,0,298.17,303.28,3.1,1.1,0.000,607644.6,607644.6,18828,0,0,0,L,1122011218,0,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563634,1454314.00
01/04/2017 16:00,2,0.307,ACTIVE,213.74,351.67,59.996,1483563603,"201051344000458","219011344069620",32.66,-5.50,0,336.04,363.09,10.2,7.9,0.027,608683.9,608683.9,18660,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563635,1454315.00
01/04/2017 16:00,2,0.322,ACTIVE,214.41,341.75,59.991,1483563603,"201051344000853","219011344069620",30.34,-8.00,0,337.54,366.40,10.0,7.7,0.035,608391.1,608391.1,18586,0,0,0,L,1122011218,0,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563636,1454316.00
01/04/2017 16:00,2,0.182,ACTIVE,212.38,301.47,59.991,1483563603,"201051344000685","219011344069620",22.40,-8.00,0,299.07,302.68,4.1,2.1,0.000,606446.9,606446.9,18731,0,0,0,L,1122011218,0,122.91,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563637,1454317.00
01/04/2017 16:00,2,0.203,ALERT,212.61,301.17,60.007,1483563603,"201051344000917","219011344069620",20.75,-6.50,0,297.26,341.75,4.3,2.2,0.000,603543.6,603543.6,18734,0,0,0,L,1122011218,0,122.23,121.55,0002,-10,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563639,1454318.00
01/04/2017 16:00,2,0.170,ACTIVE,212.38,301.47,60.034,1483563603,"201051344001145","219011344069620",20.22,-8.50,0,299.37,303.28,3.5,1.5,0.000,609293.8,609293.8,18595,0,0,0,L,1122011218,0,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563639,1454319.00
01/04/2017 16:00,2,0.199,ALERT,212.38,300.87,59.996,1483563603,"201051344000651","219011344069620",20.89,-10.00,0,298.17,324.32,4.2,2.1,0.000,602188.8,602188.8,18774,0,0,0,L,1122011218,0,122.46,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1483563641,1454320.00
01/04/2017 16:00,2,0.061,ACTIVE_NO_POWER,211.25,299.07,60.023,1483563603,"274151322000088","219011344069620",22.68,-6.00,0,296.36,301.17,1.4,0.0,0.000,825359.9,825359.9,18561,0,0,0,L,1151911521,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563642,1454321.00
01/04/2017 16:00,2,0.008,ALERT,212.16,298.77,59.991,1483563603,"274151322000068","219011344069620",44.23,-6.50,0,296.96,425.31,0.0,0.0,0.000,715943.8,715943.8,18962,0,0,0,L,1151911521,0,121.55,123.14,0002,-7,0,0,0,0,0,0,128,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563644,1454322.00
01/04/2017 16:00,2,0.047,ALERT,211.70,301.47,59.991,1483563603,"201051344001135","219011344069620",33.14,-8.50,0,299.07,318.91,1.6,0.0,0.000,597864.7,597864.7,18814,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563646,1454323.00
01/04/2017 16:00,2,0.201,ALERT,213.51,340.55,59.954,1483563603,"201051344000594","219011344069620",27.77,-8.00,0,301.77,362.79,5.7,3.5,0.000,612776.0,612776.0,18705,0,0,0,L,1122011218,0,121.78,122.01,0002,-10,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563648,1454324.00
01/04/2017 16:00,2,0.146,ALERT,212.16,300.87,60.023,1483563603,"201051344001203","219011344069620",17.47,-9.00,0,298.77,315.30,2.6,0.6,0.000,606052.3,606052.3,18822,0,0,0,L,1122011218,0,122.68,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483563650,1454325.00
01/04/2017 16:00,2,0.088,ALERT,211.70,339.95,59.996,1483563603,"274151322000054","219011344069620",28.01,-5.00,0,296.66,354.67,2.5,0.5,0.000,841594.5,841594.5,18646,0,0,0,L,1151911521,0,121.55,122.23,0002,-6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563651,1454326.00
01/04/2017 16:00,2,0.162,ACTIVE,213.96,303.88,59.996,1483563603,"201051344000867","219011344069620",23.70,-8.00,0,301.17,306.28,3.9,1.9,0.000,599246.5,599246.5,18791,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563652,1454327.00
01/04/2017 16:00,2,0.252,ACTIVE,212.16,301.47,59.986,1483563603,"201051344001093","219011344069620",21.51,-7.00,0,298.77,302.37,5.5,3.4,0.000,602930.2,602930.2,18733,0,0,0,L,1122011218,0,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563653,1454328.00
01/04/2017 16:00,2,0.217,ACTIVE,213.74,364.89,59.996,1483563603,"201051344000900","219011344069620",33.99,-8.00,0,336.04,371.21,7.6,5.4,0.035,617345.6,617345.6,18513,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563654,1454329.00
01/04/2017 16:00,2,0.383,ACTIVE,213.96,371.21,59.991,1483563603,"201051344000648","219011344069620",34.67,-8.50,0,336.94,377.82,13.5,11.1,0.053,606308.0,606308.0,18500,0,0,0,L,1122011218,0,121.55,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563655,1454330.00
01/04/2017 16:00,2,0.512,ACTIVE,213.96,348.06,59.996,1483563603,"201051344000569","219011344069620",32.03,-7.00,0,335.14,366.70,16.6,14.1,0.097,618628.2,618628.2,18438,0,0,0,L,1122011218,0,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563656,1454331.00
01/04/2017 16:00,2,0.455,ACTIVE,213.74,339.65,59.996,1483563603,"201051344000983","219011344069620",21.39,-8.00,0,334.54,348.36,9.9,7.6,0.053,609596.9,609596.9,18663,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563657,1454332.00
01/04/2017 16:00,2,0.227,ALERT,213.96,339.95,59.996,1483563603,"201051344001158","219011344069620",25.82,-9.00,0,301.47,365.49,5.9,3.8,0.004,600076.0,600076.0,18724,0,0,0,L,1122011218,0,121.78,122.23,0002,-8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563659,1454333.00
01/04/2017 16:00,2,0.381,ACTIVE,214.19,366.70,60.002,1483563603,"201051344000576","219011344069620",34.11,-8.00,0,336.04,378.42,13.3,10.9,0.049,609510.1,609510.1,18547,0,0,0,L,1122011218,0,122.23,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483563660,1454334.00
01/04/2017 16:00,2,0.066,ALERT,211.70,298.47,59.986,1483563603,"274151322000087","219011344069620",17.33,-6.00,0,295.46,306.88,1.2,0.0,0.000,813302.6,813302.6,18832,0,0,0,L,1151911521,0,121.55,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1483563662,1454335.00
01/04/2017 16:15,2,0.240,ACTIVE,213.96,339.34,59.959,1483564503,"201051344000645","219011344069620",28.29,-7.00,0,335.44,364.89,6.9,4.8,0.018,608548.0,608548.0,18523,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564504,1454336.00
01/04/2017 16:15,2,0.061,ALERT,211.48,299.07,59.954,1483564503,"274151322000085","219011344069620",20.14,-6.00,0,296.96,339.65,1.2,0.0,0.000,840369.4,840369.4,18654,0,0,0,L,1151911521,0,121.78,122.23,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564506,1454337.00
01/04/2017 16:15,2,0.084,ALERT,213.96,302.37,59.959,1483564503,"201051344000633","219011344069620",33.02,-9.00,0,299.97,331.83,2.9,0.8,0.000,599037.2,599037.2,18768,0,0,0,L,1122011218,0,122.23,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1483564508,1454338.00
01/04/2017 16:15,2,0.111,ALERT,213.51,302.98,59.954,1483564503,"201051344000469","219011344069620",34.39,-10.00,0,300.57,332.73,3.9,1.8,0.000,601985.2,601985.2,18755,0,0,0,L,1122011218,0,121.10,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1483564510,1454339.00
