ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 16:15,2,0.049,ALERT,211.70,300.87,59.954,1483564503,"201051344000646","219011344069620",31.09,-8.50,0,299.07,307.78,1.6,0.0,0.000,598853.2,598853.2,18739,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564512,1454340.00
01/04/2017 16:15,2,0.043,ALERT,211.25,298.77,59.954,1483564503,"274151322000052","219011344069620",32.05,-8.00,0,297.26,312.29,0.0,0.0,0.000,867848.9,867848.9,18412,0,0,0,L,1151911521,0,120.88,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564513,1454341.00
01/04/2017 16:15,2,0.057,ALERT,212.16,301.17,59.996,1483564503,"201051344000585","219011344069620",32.56,-8.00,0,299.07,315.30,1.9,0.0,0.000,609476.9,609476.9,18799,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1483564515,1454342.00
01/04/2017 16:15,2,0.062,ALERT,212.16,301.77,59.959,1483564503,"201051344001230","219011344069620",33.85,-8.50,0,299.97,324.62,2.2,0.2,0.000,602049.5,602049.5,18653,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1483564517,1454343.00
01/04/2017 16:15,2,0.094,ALERT,212.61,302.07,59.959,1483564503,"201051344000582","219011344069620",32.50,-10.00,0,300.27,319.21,3.1,1.1,0.000,594148.4,594148.4,18769,0,0,0,L,1122011218,0,122.23,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564519,1454344.00
01/04/2017 16:15,2,0.104,ALERT,211.48,300.87,59.959,1483564503,"201051344000955","219011344069620",31.59,-8.50,0,299.37,313.50,3.4,1.3,0.000,609311.8,609311.8,18729,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564521,1454345.00
01/04/2017 16:15,2,0.000,ALERT,211.48,298.17,59.954,1483564503,"274151322000094","219011344069620",0.00,-10.00,0,296.66,414.19,0.0,0.0,0.000,714916.5,714916.5,19079,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1483564523,1454346.00
01/04/2017 16:15,2,0.285,ACTIVE,213.51,339.04,59.933,1483564503,"201051344000579","219011344069620",27.25,-7.00,0,334.84,362.79,7.9,5.7,0.018,617232.9,617232.9,18671,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564523,1454347.00
01/04/2017 16:15,2,0.117,ALERT,211.70,301.17,59.959,1483564503,"201051344000890","219011344069620",31.71,-8.50,0,299.67,319.21,3.8,1.7,0.000,606123.1,606123.1,18799,0,0,0,L,1122011218,0,122.23,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564525,1454348.00
01/04/2017 16:15,2,0.109,ALERT,212.16,301.17,59.959,1483564503,"201051344000438","219011344069620",31.61,-9.00,0,299.67,319.21,3.5,1.5,0.000,607425.9,607425.9,18806,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564527,1454349.00
01/04/2017 16:15,2,0.000,ALERT,212.38,300.87,59.965,1483564503,"201051344000417","219011344069620",0.00,-8.50,0,299.07,309.59,0.0,0.0,0.000,592670.3,592670.3,18921,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1483564529,1454350.00
01/04/2017 16:15,2,0.059,ACTIVE_NO_POWER,211.70,299.67,59.922,1483564503,"274151322000083","219011344069620",18.29,-7.00,0,297.57,301.77,1.1,0.0,0.000,859291.4,859291.4,18447,0,0,0,L,1151911521,0,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564530,1454351.00
01/04/2017 16:15,2,0.000,ALERT,212.38,298.47,59.954,1483564503,"274151322000076","219011344069620",0.00,-8.50,0,296.96,317.70,0.0,0.0,0.000,917273.8,917273.8,18537,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1483564532,1454352.00
01/04/2017 16:15,2,0.068,ALERT,213.29,303.28,59.959,1483564503,"201051344000868","219011344069620",32.96,-8.50,0,302.37,319.21,2.3,0.3,0.000,600319.4,600319.4,18763,0,0,0,L,1122011218,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1483564533,1454353.00
01/04/2017 16:15,2,0.000,ALERT,211.48,299.97,59.954,1483564503,"274151322000095","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,908218.0,908218.0,18585,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1483564535,1454354.00
01/04/2017 16:15,2,0.145,ALERT,213.29,302.98,59.965,1483564503,"201051344000988","219011344069620",21.35,-8.50,0,299.07,351.97,3.2,1.1,0.000,564534.2,564534.2,18799,0,0,0,L,1122011218,0,121.33,122.46,0002,-11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564537,1454355.00
01/04/2017 16:15,2,0.078,ALERT,211.70,299.97,59.954,1483564503,"201051344001025","219011344069620",32.38,-9.00,0,298.77,318.30,2.6,0.6,0.000,607644.8,607644.8,18829,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564539,1454356.00
01/04/2017 16:15,2,0.262,ACTIVE,213.29,338.14,59.959,1483564503,"201051344000458","219011344069620",25.84,-5.50,0,335.44,362.19,6.9,4.7,0.004,608685.3,608685.3,18661,0,0,0,L,1122011218,0,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564540,1454357.00
01/04/2017 16:15,2,0.268,ACTIVE,213.74,339.65,59.959,1483564503,"201051344000853","219011344069620",24.53,-8.00,0,335.74,349.86,6.7,4.5,0.009,608392.5,608392.5,18587,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564541,1454358.00
01/04/2017 16:15,2,0.154,ALERT,212.16,300.87,59.954,1483564503,"201051344000685","219011344069620",14.05,-8.50,0,299.37,318.30,2.2,0.2,0.000,606447.2,606447.2,18732,0,0,0,L,1122011218,0,122.68,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1483564543,1454359.00
01/04/2017 16:15,2,0.062,ALERT,211.93,300.27,59.986,1483564503,"201051344000917","219011344069620",34.15,-7.00,0,297.87,331.53,2.1,0.2,0.000,603543.8,603543.8,18736,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1483564544,1454360.00
01/04/2017 16:15,2,0.053,ALERT,212.16,301.17,59.959,1483564503,"201051344001145","219011344069620",33.40,-8.50,0,299.67,318.00,1.9,0.0,0.000,609293.9,609293.9,18596,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1483564546,1454361.00
01/04/2017 16:15,2,0.100,ALERT,212.16,300.27,59.959,1483564503,"201051344000651","219011344069620",32.68,-11.00,0,298.77,324.62,3.3,1.3,0.000,602189.1,602189.1,18776,0,0,0,L,1122011218,0,122.46,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564548,1454362.00
01/04/2017 16:15,2,0.008,ALERT,211.03,299.07,59.986,1483564503,"274151322000088","219011344069620",29.28,-6.50,0,296.66,301.17,0.0,0.0,0.000,825359.9,825359.9,18562,0,0,0,L,1151911521,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564550,1454363.00
01/04/2017 16:15,2,0.000,ALERT,212.16,298.17,59.965,1483564503,"274151322000068","219011344069620",0.00,-7.00,0,296.66,425.31,0.0,0.0,0.000,715943.8,715943.8,18964,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,85,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1483564552,1454364.00
01/04/2017 16:15,2,0.047,ALERT,211.70,301.17,59.970,1483564503,"201051344001135","219011344069620",31.03,-8.50,0,299.37,317.70,1.5,0.0,0.000,597864.7,597864.7,18816,0,0,0,L,1122011218,0,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564553,1454365.00
01/04/2017 16:15,2,0.162,ALERT,212.83,303.28,59.912,1483564503,"201051344000594","219011344069620",19.16,-8.50,0,301.17,341.15,3.2,1.1,0.000,612776.4,612776.4,18707,0,0,0,L,1122011218,0,121.33,122.01,0002,-11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564555,1454366.00
01/04/2017 16:15,2,0.066,ALERT,211.93,300.57,59.991,1483564503,"201051344001203","219011344069620",30.77,-9.00,0,299.07,315.00,2.1,0.1,0.000,606052.3,606052.3,18824,0,0,0,L,1122011218,0,122.46,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564557,1454367.00
01/04/2017 16:15,2,0.049,ALERT,211.25,299.07,59.928,1483564503,"274151322000054","219011344069620",16.10,-6.00,0,297.26,340.25,0.8,0.0,0.000,841594.5,841594.5,18648,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1483564559,1454368.00
01/04/2017 16:15,2,0.074,ALERT,213.51,302.07,59.922,1483564503,"201051344000867","219011344069620",33.00,-8.50,0,300.87,319.51,2.5,0.5,0.000,599246.7,599246.7,18792,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1483564561,1454369.00
01/04/2017 16:15,2,0.150,ALERT,211.93,300.87,59.933,1483564503,"201051344001093","219011344069620",33.16,-7.00,0,299.07,318.91,5.1,3.0,0.000,602931.0,602931.0,18734,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1483564562,1454370.00
01/04/2017 16:15,2,0.152,ACTIVE,213.29,339.04,59.965,1483564503,"201051344000900","219011344069620",25.86,-8.00,0,335.74,372.41,4.0,2.0,0.009,617346.4,617346.4,18514,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564563,1454371.00
01/04/2017 16:15,2,0.293,ACTIVE,213.51,338.74,59.970,1483564503,"201051344000648","219011344069620",27.59,-9.00,0,335.44,377.52,8.2,6.0,0.013,606309.9,606309.9,18501,0,0,0,L,1122011218,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564564,1454372.00
01/04/2017 16:15,2,0.297,ACTIVE,213.51,343.25,59.970,1483564503,"201051344000569","219011344069620",31.75,-7.00,0,335.14,365.19,9.6,7.3,0.031,618630.6,618630.6,18439,0,0,0,L,1122011218,0,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564565,1454373.00
01/04/2017 16:15,2,0.268,ACTIVE,213.51,338.44,59.975,1483564503,"201051344000983","219011344069620",20.16,-8.00,0,333.93,346.56,5.5,3.4,0.018,609598.0,609598.0,18664,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564566,1454374.00
01/04/2017 16:15,2,0.146,ALERT,213.51,302.98,59.975,1483564503,"201051344001158","219011344069620",21.83,-9.00,0,300.57,343.55,3.3,1.2,0.000,600076.4,600076.4,18726,0,0,0,L,1122011218,0,121.33,122.23,0002,-9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564568,1454375.00
01/04/2017 16:15,2,0.311,ACTIVE,213.96,340.55,59.949,1483564503,"201051344000576","219011344069620",26.22,-8.00,0,336.34,377.52,8.3,6.1,0.013,609511.9,609511.9,18548,0,0,0,L,1122011218,0,122.01,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483564569,1454376.00
01/04/2017 16:15,2,0.029,ALERT,211.48,297.87,59.965,1483564503,"274151322000087","219011344069620",29.64,-6.50,0,296.36,305.68,0.0,0.0,0.000,813302.6,813302.6,18834,0,0,0,L,1151911521,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483564570,1454377.00
01/04/2017 16:30,2,0.229,ACTIVE,213.51,338.74,59.975,1483565404,"201051344000645","219011344069620",26.38,-7.00,0,314.40,359.48,6.1,4.0,0.004,608549.1,608549.1,18524,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565405,1454378.00
01/04/2017 16:30,2,0.018,ALERT,211.25,299.07,59.986,1483565404,"274151322000085","219011344069620",31.89,-6.50,0,296.96,308.39,0.0,0.0,0.000,840369.4,840369.4,18656,0,0,0,L,1151911521,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1483565407,1454379.00
01/04/2017 16:30,2,0.084,ALERT,213.74,302.37,60.018,1483565404,"201051344000633","219011344069620",32.07,-9.00,0,298.77,320.11,2.8,0.7,0.000,599037.3,599037.3,18770,0,0,0,L,1122011218,0,122.23,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565409,1454380.00
01/04/2017 16:30,2,0.109,ALERT,213.06,302.37,59.981,1483565404,"201051344000469","219011344069620",33.58,-10.00,0,299.97,332.73,3.8,1.7,0.000,601985.6,601985.6,18757,0,0,0,L,1122011218,0,121.10,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565411,1454381.00
01/04/2017 16:30,2,0.049,ALERT,211.03,300.57,59.981,1483565404,"201051344000646","219011344069620",29.62,-9.00,0,298.47,305.98,1.5,0.0,0.000,598853.2,598853.2,18741,0,0,0,L,1122011218,0,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565412,1454382.00
01/04/2017 16:30,2,0.043,ALERT,211.03,298.77,60.018,1483565404,"274151322000052","219011344069620",30.93,-8.50,0,296.66,312.89,0.0,0.0,0.000,867848.9,867848.9,18414,0,0,0,L,1151911521,0,120.20,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565414,1454383.00
01/04/2017 16:30,2,0.055,ALERT,211.25,300.57,59.975,1483565404,"201051344000585","219011344069620",31.53,-8.50,0,298.77,315.30,1.8,0.0,0.000,609476.9,609476.9,18801,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565416,1454384.00
01/04/2017 16:30,2,0.062,ALERT,211.48,300.57,59.986,1483565404,"201051344001230","219011344069620",33.06,-8.50,0,299.37,325.52,2.1,0.1,0.000,602049.5,602049.5,18655,0,0,0,L,1122011218,0,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565418,1454385.00
01/04/2017 16:30,2,0.094,ALERT,211.70,301.17,59.944,1483565404,"201051344000582","219011344069620",31.47,-11.00,0,299.97,317.10,3.0,1.0,0.000,594148.7,594148.7,18771,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565420,1454386.00
01/04/2017 16:30,2,0.104,ALERT,211.03,300.57,59.986,1483565404,"201051344000955","219011344069620",30.24,-8.50,0,299.07,308.99,3.2,1.2,0.000,609312.2,609312.2,18731,0,0,0,L,1122011218,0,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565422,1454387.00
01/04/2017 16:30,2,0.000,ALERT,211.25,297.87,59.981,1483565404,"274151322000094","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,714916.5,714916.5,19081,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483565423,1454388.00
01/04/2017 16:30,2,0.258,ACTIVE,213.29,338.74,59.991,1483565404,"201051344000579","219011344069620",24.07,-8.00,0,316.80,357.08,6.3,4.2,0.000,617234.2,617234.2,18672,0,0,0,L,1122011218,0,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565424,1454389.00
01/04/2017 16:30,2,0.000,ALERT,211.03,300.57,59.996,1483565404,"201051344000890","219011344069620",0.00,-8.50,0,299.37,308.09,0.0,0.0,0.000,606123.6,606123.6,18801,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565426,1454390.00
01/04/2017 16:30,2,0.000,ALERT,211.48,300.27,59.981,1483565404,"201051344000438","219011344069620",0.00,-9.00,0,299.07,308.69,0.0,0.0,0.000,607426.2,607426.2,18808,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565428,1454391.00
01/04/2017 16:30,2,0.000,ALERT,211.70,299.97,59.981,1483565404,"201051344000417","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,592670.4,592670.4,18923,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1483565430,1454392.00
01/04/2017 16:30,2,0.018,ALERT,211.25,299.67,59.975,1483565404,"274151322000083","219011344069620",31.15,-8.00,0,297.26,308.09,0.0,0.0,0.000,859291.4,859291.4,18448,0,0,0,L,1151911521,0,120.65,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1483565432,1454393.00
01/04/2017 16:30,2,0.000,ALERT,211.93,298.77,59.981,1483565404,"274151322000076","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,917273.8,917273.8,18539,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483565433,1454394.00
01/04/2017 16:30,2,0.066,ALERT,213.06,303.58,59.975,1483565404,"201051344000868","219011344069620",31.83,-9.00,0,301.17,320.71,2.2,0.2,0.000,600319.5,600319.5,18765,0,0,0,L,1122011218,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565435,1454395.00
01/04/2017 16:30,2,0.000,ALERT,211.25,300.27,59.986,1483565404,"274151322000095","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,908218.0,908218.0,18587,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483565437,1454396.00
01/04/2017 16:30,2,0.105,ALERT,212.83,302.37,59.986,1483565404,"201051344000988","219011344069620",21.11,-8.50,0,298.77,305.08,2.0,0.0,0.000,564534.4,564534.4,18801,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483565439,1454397.00
01/04/2017 16:30,2,0.078,ALERT,211.03,299.37,59.944,1483565404,"201051344001025","219011344069620",30.95,-10.00,0,298.17,314.70,2.5,0.5,0.000,607644.9,607644.9,18831,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565441,1454398.00
01/04/2017 16:30,2,0.244,ALERT,213.06,319.81,59.975,1483565404,"201051344000458","219011344069620",22.90,-6.00,0,300.87,344.76,5.7,3.5,0.000,608686.4,608686.4,18662,0,0,0,L,1122011218,0,121.78,121.78,0002,-10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565442,1454399.00
01/04/2017 16:30,2,0.232,ALERT,213.51,339.34,59.975,1483565404,"201051344000853","219011344069620",22.78,-8.00,0,300.87,344.76,5.4,3.3,0.000,608393.4,608393.4,18588,0,0,0,L,1122011218,0,122.01,122.23,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565444,1454400.00
01/04/2017 16:30,2,0.090,ALERT,211.48,300.27,59.975,1483565404,"201051344000685","219011344069620",31.99,-8.50,0,299.07,318.91,2.9,0.9,0.000,606447.4,606447.4,18734,0,0,0,L,1122011218,0,122.46,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1483565446,1454401.00
01/04/2017 16:30,2,0.062,ALERT,211.70,299.67,59.959,1483565404,"201051344000917","219011344069620",33.22,-7.00,0,297.57,331.83,2.1,0.1,0.000,603543.8,603543.8,18738,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565448,1454402.00
01/04/2017 16:30,2,0.051,ALERT,211.48,300.57,59.959,1483565404,"201051344001145","219011344069620",32.38,-9.00,0,298.77,326.42,1.7,0.0,0.000,609293.9,609293.9,18598,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565450,1454403.00
01/04/2017 16:30,2,0.102,ALERT,211.25,299.67,59.975,1483565404,"201051344000651","219011344069620",31.49,-11.00,0,298.47,318.91,3.2,1.2,0.000,602189.5,602189.5,18778,0,0,0,L,1122011218,0,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565451,1454404.00
01/04/2017 16:30,2,0.000,ALERT,210.80,298.47,59.965,1483565404,"274151322000088","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,825359.9,825359.9,18564,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565453,1454405.00
01/04/2017 16:30,2,0.000,ALERT,211.93,298.17,59.922,1483565404,"274151322000068","219011344069620",0.00,-7.00,0,296.36,407.27,0.0,0.0,0.000,715943.8,715943.8,18966,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1483565455,1454406.00
01/04/2017 16:30,2,0.000,ALERT,211.03,300.57,59.975,1483565404,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,597864.7,597864.7,18818,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565457,1454407.00
01/04/2017 16:30,2,0.094,ALERT,212.61,302.98,59.965,1483565404,"201051344000594","219011344069620",33.44,-8.50,0,300.57,321.31,3.2,1.2,0.000,612776.7,612776.7,18709,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1483565459,1454408.00
01/04/2017 16:30,2,0.000,ALERT,211.03,299.67,59.970,1483565404,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,606052.3,606052.3,18826,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565460,1454409.00
01/04/2017 16:30,2,0.016,ALERT,211.03,299.37,59.944,1483565404,"274151322000054","219011344069620",29.94,-6.50,0,296.96,301.47,0.0,0.0,0.000,841594.5,841594.5,18650,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1483565462,1454410.00
01/04/2017 16:30,2,0.070,ALERT,213.29,301.77,59.944,1483565404,"201051344000867","219011344069620",31.53,-8.50,0,299.97,319.51,2.3,0.3,0.000,599246.8,599246.8,18794,0,0,0,L,1122011218,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565464,1454411.00
01/04/2017 16:30,2,0.152,ALERT,211.25,300.27,59.965,1483565404,"201051344001093","219011344069620",31.97,-7.00,0,298.77,319.81,5.0,2.9,0.000,602931.6,602931.6,18736,0,0,0,L,1122011218,0,121.55,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565466,1454412.00
01/04/2017 16:30,2,0.129,ALERT,212.83,328.52,59.965,1483565404,"201051344000900","219011344069620",22.66,-8.50,0,300.57,343.25,3.0,0.9,0.000,617346.8,617346.8,18515,0,0,0,L,1122011218,0,121.55,121.78,0002,-11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565468,1454413.00
01/04/2017 16:30,2,0.270,ACTIVE,213.29,337.84,59.965,1483565404,"201051344000648","219011344069620",25.09,-9.00,0,333.93,345.66,6.8,4.7,0.004,606311.4,606311.4,18502,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565469,1454414.00
01/04/2017 16:30,2,0.244,ACTIVE,213.06,338.44,59.965,1483565404,"201051344000569","219011344069620",29.06,-7.00,0,335.44,358.28,7.2,5.0,0.013,618632.3,618632.3,18440,0,0,0,L,1122011218,0,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565469,1454415.00
01/04/2017 16:30,2,0.199,ACTIVE,212.83,337.84,59.965,1483565404,"201051344000983","219011344069620",20.40,-8.00,0,333.33,342.95,4.2,2.1,0.004,609598.8,609598.8,18665,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565470,1454416.00
01/04/2017 16:30,2,0.127,ACTIVE_NO_POWER,212.83,302.37,59.938,1483565404,"201051344001158","219011344069620",13.80,-9.00,0,300.57,305.38,1.8,0.0,0.000,600076.7,600076.7,18728,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565471,1454417.00
01/04/2017 16:30,2,0.283,ACTIVE,213.51,339.65,59.933,1483565404,"201051344000576","219011344069620",23.72,-8.50,0,326.12,351.67,6.8,4.7,0.000,609513.4,609513.4,18549,0,0,0,L,1122011218,0,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483565472,1454418.00
01/04/2017 16:30,2,0.000,ALERT,211.25,298.47,59.949,1483565404,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,813302.6,813302.6,18836,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483565474,1454419.00
01/04/2017 16:45,2,0.215,ALERT,213.06,332.13,59.965,1483566303,"201051344000645","219011344069620",24.53,-8.00,0,300.27,343.55,5.3,3.2,0.000,608550.1,608550.1,18525,0,0,0,L,1122011218,0,121.78,122.01,0002,-11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566305,1454420.00
01/04/2017 16:45,2,0.018,ALERT,211.03,298.47,59.933,1483566303,"274151322000085","219011344069620",31.33,-8.00,0,295.16,308.99,0.0,0.0,0.000,840369.4,840369.4,18658,0,0,0,L,1151911521,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566307,1454421.00
01/04/2017 16:45,2,0.086,ALERT,213.06,301.47,59.975,1483566303,"201051344000633","219011344069620",31.39,-10.00,0,298.77,316.20,2.8,0.7,0.000,599037.5,599037.5,18772,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566309,1454422.00
01/04/2017 16:45,2,0.111,ALERT,212.61,302.07,59.981,1483566303,"201051344000469","219011344069620",32.96,-11.00,0,299.37,330.63,3.7,1.7,0.000,601986.0,601986.0,18759,0,0,0,L,1122011218,0,120.88,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566311,1454423.00
01/04/2017 16:45,2,0.000,ALERT,211.03,299.97,59.975,1483566303,"201051344000646","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,598853.2,598853.2,18743,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566313,1454424.00
01/04/2017 16:45,2,0.000,ALERT,210.80,299.37,59.959,1483566303,"274151322000052","219011344069620",0.00,-9.00,0,295.16,307.18,0.0,0.0,0.000,867848.9,867848.9,18416,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566314,1454425.00
01/04/2017 16:45,2,0.051,ALERT,211.48,299.97,60.034,1483566303,"201051344000585","219011344069620",30.06,-8.50,0,297.87,311.39,1.6,0.0,0.000,609476.9,609476.9,18803,0,0,0,L,1122011218,0,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566316,1454426.00
01/04/2017 16:45,2,0.064,ALERT,211.48,299.97,59.975,1483566303,"201051344001230","219011344069620",32.32,-9.00,0,298.77,326.42,2.1,0.1,0.000,602049.6,602049.6,18657,0,0,0,L,1122011218,0,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566318,1454427.00
01/04/2017 16:45,2,0.094,ALERT,211.93,300.87,59.981,1483566303,"201051344000582","219011344069620",30.55,-10.00,0,299.07,310.49,2.9,0.9,0.000,594149.0,594149.0,18773,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566320,1454428.00
01/04/2017 16:45,2,0.000,ALERT,211.03,299.97,59.975,1483566303,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,609312.4,609312.4,18733,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566321,1454429.00
01/04/2017 16:45,2,0.000,ALERT,210.80,298.17,59.991,1483566303,"274151322000094","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,714916.5,714916.5,19083,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483566323,1454430.00
01/04/2017 16:45,2,0.211,ALERT,212.61,317.70,59.981,1483566303,"201051344000579","219011344069620",25.09,-8.00,0,300.87,341.75,5.4,3.3,0.000,617235.3,617235.3,18673,0,0,0,L,1122011218,0,121.10,121.55,0002,-12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566325,1454431.00
01/04/2017 16:45,2,0.000,ALERT,211.25,300.87,59.991,1483566303,"201051344000890","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,606123.7,606123.7,18803,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1483566327,1454432.00
01/04/2017 16:45,2,0.000,ALERT,211.48,300.27,59.970,1483566303,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,607426.3,607426.3,18810,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1483566329,1454433.00
01/04/2017 16:45,2,0.000,ALERT,211.48,299.67,59.970,1483566303,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,592670.4,592670.4,18925,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483566330,1454434.00
01/04/2017 16:45,2,0.018,ALERT,211.03,299.67,59.965,1483566303,"274151322000083","219011344069620",30.14,-8.00,0,295.76,301.17,0.0,0.0,0.000,859291.4,859291.4,18450,0,0,0,L,1151911521,0,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566332,1454435.00
01/04/2017 16:45,2,0.000,ALERT,211.70,298.17,59.970,1483566303,"274151322000076","219011344069620",0.00,-9.00,0,295.16,300.87,0.0,0.0,0.000,917273.8,917273.8,18541,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483566334,1454436.00
01/04/2017 16:45,2,0.066,ALERT,212.38,302.68,59.981,1483566303,"201051344000868","219011344069620",31.19,-9.00,0,300.87,314.70,2.1,0.1,0.000,600319.5,600319.5,18767,0,0,0,L,1122011218,0,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566336,1454437.00
01/04/2017 16:45,2,0.000,ALERT,211.03,299.37,59.975,1483566303,"274151322000095","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,908218.0,908218.0,18589,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483566338,1454438.00
01/04/2017 16:45,2,0.072,ALERT,212.38,302.07,59.970,1483566303,"201051344000988","219011344069620",33.68,-8.50,0,297.87,328.82,2.5,0.5,0.000,564534.5,564534.5,18803,0,0,0,L,1122011218,0,120.88,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1483566340,1454439.00
01/04/2017 16:45,2,0.000,ALERT,211.25,299.07,59.981,1483566303,"201051344001025","219011344069620",0.00,-10.00,0,297.57,309.89,0.0,0.0,0.000,607645.0,607645.0,18833,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566342,1454440.00
01/04/2017 16:45,2,0.199,ALERT,212.61,302.68,60.018,1483566303,"201051344000458","219011344069620",23.58,-6.50,0,300.27,350.17,4.8,2.7,0.000,608687.2,608687.2,18664,0,0,0,L,1122011218,0,121.33,122.01,0002,-10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566343,1454441.00
01/04/2017 16:45,2,0.182,ALERT,213.06,315.00,59.970,1483566303,"201051344000853","219011344069620",24.03,-8.50,0,300.27,352.27,4.5,2.4,0.000,608394.1,608394.1,18590,0,0,0,L,1122011218,0,121.78,122.23,0002,-9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566345,1454442.00
01/04/2017 16:45,2,0.092,ALERT,211.70,300.27,59.954,1483566303,"201051344000685","219011344069620",31.37,-9.00,0,298.17,314.10,2.9,0.9,0.000,606447.6,606447.6,18736,0,0,0,L,1122011218,0,122.23,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566347,1454443.00
01/04/2017 16:45,2,0.062,ALERT,211.70,300.27,59.954,1483566303,"201051344000917","219011344069620",32.74,-8.00,0,296.96,325.82,2.1,0.1,0.000,603543.9,603543.9,18740,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566349,1454444.00
01/04/2017 16:45,2,0.053,ALERT,211.70,300.57,59.965,1483566303,"201051344001145","219011344069620",31.87,-9.00,0,298.77,319.21,1.7,0.0,0.000,609293.9,609293.9,18600,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566351,1454445.00
01/04/2017 16:45,2,0.082,ALERT,211.25,299.37,59.975,1483566303,"201051344000651","219011344069620",14.85,-11.50,0,297.87,315.00,1.9,0.0,0.000,602189.8,602189.8,18780,0,0,0,L,1122011218,0,121.78,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566352,1454446.00
01/04/2017 16:45,2,0.000,ALERT,210.57,298.47,59.965,1483566303,"274151322000088","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,825359.9,825359.9,18566,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1483566354,1454447.00
01/04/2017 16:45,2,0.000,ALERT,211.70,297.87,60.012,1483566303,"274151322000068","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,715943.8,715943.8,18968,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483566356,1454448.00
01/04/2017 16:45,2,0.000,ALERT,211.03,300.27,59.975,1483566303,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,597864.7,597864.7,18820,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1483566358,1454449.00
01/04/2017 16:45,2,0.096,ALERT,212.16,302.68,59.981,1483566303,"201051344000594","219011344069620",33.16,-9.00,0,299.97,322.81,3.2,1.2,0.000,612776.9,612776.9,18711,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566360,1454450.00
01/04/2017 16:45,2,0.000,ALERT,211.48,299.67,59.975,1483566303,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,606052.3,606052.3,18828,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1483566361,1454451.00
01/04/2017 16:45,2,0.016,ALERT,210.57,298.47,59.965,1483566303,"274151322000054","219011344069620",29.32,-7.00,0,295.16,301.17,0.0,0.0,0.000,841594.5,841594.5,18652,0,0,0,L,1151911521,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566364,1454452.00
01/04/2017 16:45,2,0.072,ALERT,212.61,301.17,59.975,1483566303,"201051344000867","219011344069620",30.91,-8.50,0,299.07,315.30,2.3,0.3,0.000,599246.9,599246.9,18796,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566365,1454453.00
01/04/2017 16:45,2,0.150,ALERT,211.25,300.27,59.975,1483566303,"201051344001093","219011344069620",31.37,-8.00,0,298.17,314.70,4.8,2.7,0.000,602932.3,602932.3,18738,0,0,0,L,1122011218,0,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483566367,1454454.00
01/04/2017 16:45,2,0.096,ALERT,212.38,302.37,59.975,1483566303,"201051344000900","219011344069620",23.82,-9.00,0,299.67,351.67,2.3,0.3,0.000,617347.0,617347.0,18517,0,0,0,L,1122011218,0,121.33,121.78,0002,-11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566369,1454455.00
01/04/2017 16:45,2,0.244,ALERT,212.83,337.24,60.002,1483566303,"201051344000648","219011344069620",24.47,-9.00,0,299.97,343.85,6.1,3.9,0.000,606312.6,606312.6,18503,0,0,0,L,1122011218,0,120.88,122.01,0002,-12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566371,1454456.00
01/04/2017 16:45,2,0.221,ACTIVE,212.83,338.44,59.991,1483566303,"201051344000569","219011344069620",28.88,-8.00,0,326.12,348.96,6.5,4.3,0.004,618633.6,618633.6,18441,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566372,1454457.00
01/04/2017 16:45,2,0.145,ALERT,212.38,302.07,59.975,1483566303,"201051344000983","219011344069620",22.62,-8.50,0,300.87,375.11,3.3,1.3,0.000,609599.3,609599.3,18666,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566374,1454458.00
01/04/2017 16:45,2,0.049,ALERT,212.83,302.37,59.970,1483566303,"201051344001158","219011344069620",33.44,-11.00,0,299.67,324.92,1.7,0.0,0.000,600076.7,600076.7,18729,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1483566375,1454459.00
01/04/2017 16:45,2,0.268,ALERT,213.29,327.32,59.959,1483566303,"201051344000576","219011344069620",22.42,-8.00,0,300.57,345.06,6.1,3.9,0.000,609514.6,609514.6,18550,0,0,0,L,1122011218,0,121.78,122.01,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483566377,1454460.00
01/04/2017 16:45,2,0.000,ALERT,211.03,297.87,59.959,1483566303,"274151322000087","219011344069620",0.00,-7.00,0,294.26,299.67,0.0,0.0,0.000,813302.6,813302.6,18838,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1483566379,1454461.00
01/04/2017 17:00,2,0.152,ALERT,213.06,302.07,59.991,1483567203,"201051344000645","219011344069620",20.32,-8.50,0,299.97,338.44,3.1,1.1,0.000,608550.6,608550.6,18527,0,0,0,L,1122011218,0,121.55,122.23,0002,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567205,1454462.00
01/04/2017 17:00,2,0.000,ALERT,210.80,298.77,60.002,1483567203,"274151322000085","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,840369.4,840369.4,18660,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1483567207,1454463.00
01/04/2017 17:00,2,0.000,ALERT,213.29,302.37,59.996,1483567203,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,599037.6,599037.6,18774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1483567208,1454464.00
01/04/2017 17:00,2,0.000,ALERT,212.61,302.37,60.039,1483567203,"201051344000469","219011344069620",0.00,-11.00,0,299.07,320.11,0.0,0.0,0.000,601986.2,601986.2,18761,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1483567210,1454465.00
01/04/2017 17:00,2,0.000,ALERT,211.25,301.17,59.981,1483567203,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,598853.2,598853.2,18745,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567212,1454466.00
01/04/2017 17:00,2,0.000,ALERT,210.35,298.17,59.991,1483567203,"274151322000052","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,867848.9,867848.9,18418,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567214,1454467.00
01/04/2017 17:00,2,0.000,ALERT,211.70,301.47,60.012,1483567203,"201051344000585","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,609476.9,609476.9,18805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1483567215,1454468.00
01/04/2017 17:00,2,0.000,ALERT,211.48,301.47,59.991,1483567203,"201051344001230","219011344069620",0.00,-9.00,0,298.47,315.60,0.0,0.0,0.000,602049.6,602049.6,18659,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483567217,1454469.00
01/04/2017 17:00,2,0.000,ALERT,211.93,302.07,60.018,1483567203,"201051344000582","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,594149.0,594149.0,18775,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1483567219,1454470.00
01/04/2017 17:00,2,0.000,ALERT,211.03,301.47,59.996,1483567203,"201051344000955","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,609312.4,609312.4,18735,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567221,1454471.00
01/04/2017 17:00,2,0.000,ALERT,210.35,297.57,60.018,1483567203,"274151322000094","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,714916.5,714916.5,19085,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567223,1454472.00
01/04/2017 17:00,2,0.178,ALERT,212.16,302.68,60.007,1483567203,"201051344000579","219011344069620",18.17,-8.50,0,300.87,338.14,3.3,1.3,0.000,617235.8,617235.8,18675,0,0,0,L,1122011218,0,120.88,121.55,0002,-13,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567224,1454473.00
01/04/2017 17:00,2,0.000,ALERT,211.25,301.47,60.007,1483567203,"201051344000890","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,606123.7,606123.7,18805,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483567226,1454474.00
01/04/2017 17:00,2,0.000,ALERT,211.25,301.17,60.023,1483567203,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,607426.3,607426.3,18812,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567228,1454475.00
01/04/2017 17:00,2,0.000,ALERT,211.70,300.87,59.996,1483567203,"201051344000417","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,592670.4,592670.4,18927,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483567230,1454476.00
01/04/2017 17:00,2,0.000,ALERT,210.57,298.47,59.991,1483567203,"274151322000083","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,859291.4,859291.4,18452,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1483567232,1454477.00
01/04/2017 17:00,2,0.000,ALERT,211.03,298.47,60.002,1483567203,"274151322000076","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,917273.8,917273.8,18543,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567234,1454478.00
01/04/2017 17:00,2,0.000,ALERT,212.16,302.68,60.012,1483567203,"201051344000868","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,600319.5,600319.5,18769,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1483567236,1454479.00
01/04/2017 17:00,2,0.000,ALERT,210.35,299.07,59.986,1483567203,"274151322000095","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,908218.0,908218.0,18591,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567237,1454480.00
01/04/2017 17:00,2,0.072,ALERT,212.16,301.77,60.002,1483567203,"201051344000988","219011344069620",32.20,-9.00,0,297.87,323.11,2.4,0.4,0.000,564534.6,564534.6,18805,0,0,0,L,1122011218,0,120.65,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483567239,1454481.00
01/04/2017 17:00,2,0.000,ALERT,211.25,300.27,59.991,1483567203,"201051344001025","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,607645.0,607645.0,18835,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567241,1454482.00
