ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 17:00,2,0.186,ACTIVE,212.16,301.77,60.007,1483567203,"201051344000458","219011344069620",18.25,-6.50,0,300.57,308.39,3.5,1.4,0.000,608687.7,608687.7,18666,0,0,0,L,1122011218,0,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567242,1454483.00
01/04/2017 17:00,2,0.158,ACTIVE,212.83,301.77,59.996,1483567203,"201051344000853","219011344069620",18.45,-9.00,0,300.57,315.30,3.0,1.0,0.000,608394.5,608394.5,18592,0,0,0,L,1122011218,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567243,1454484.00
01/04/2017 17:00,2,0.000,ALERT,211.93,301.17,59.970,1483567203,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,606447.7,606447.7,18738,0,0,0,L,1122011218,0,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1483567245,1454485.00
01/04/2017 17:00,2,0.000,ALERT,211.48,300.27,59.986,1483567203,"201051344000917","219011344069620",0.00,-8.00,0,296.96,315.00,0.0,0.0,0.000,603543.9,603543.9,18742,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483567246,1454486.00
01/04/2017 17:00,2,0.000,ALERT,211.70,301.17,59.986,1483567203,"201051344001145","219011344069620",0.00,-9.00,0,298.17,308.69,0.0,0.0,0.000,609293.9,609293.9,18602,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1483567248,1454487.00
01/04/2017 17:00,2,0.000,ALERT,211.48,300.27,59.996,1483567203,"201051344000651","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,602189.8,602189.8,18782,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1483567250,1454488.00
01/04/2017 17:00,2,0.000,ALERT,209.90,298.17,59.959,1483567203,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,825359.9,825359.9,18568,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567252,1454489.00
01/04/2017 17:00,2,0.000,ALERT,211.03,297.87,59.965,1483567203,"274151322000068","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,715943.8,715943.8,18970,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567254,1454490.00
01/04/2017 17:00,2,0.000,ALERT,211.03,300.87,59.991,1483567203,"201051344001135","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,597864.7,597864.7,18822,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567255,1454491.00
01/04/2017 17:00,2,0.096,ALERT,211.93,302.68,59.986,1483567203,"201051344000594","219011344069620",31.51,-10.00,0,299.97,318.91,3.1,1.0,0.000,612777.2,612777.2,18713,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483567257,1454492.00
01/04/2017 17:00,2,0.000,ALERT,211.48,300.57,59.981,1483567203,"201051344001203","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,606052.3,606052.3,18830,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567259,1454493.00
01/04/2017 17:00,2,0.000,ALERT,210.12,297.87,59.986,1483567203,"274151322000054","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,841594.5,841594.5,18654,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1483567261,1454494.00
01/04/2017 17:00,2,0.000,ALERT,212.61,301.47,59.986,1483567203,"201051344000867","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,599246.9,599246.9,18798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1483567262,1454495.00
01/04/2017 17:00,2,0.000,ALERT,211.25,300.87,59.991,1483567203,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,602932.5,602932.5,18740,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1483567264,1454496.00
01/04/2017 17:00,2,0.066,ACTIVE_NO_POWER,211.93,301.77,59.996,1483567203,"201051344000900","219011344069620",18.41,-9.00,0,299.97,304.18,1.3,0.0,0.000,617347.0,617347.0,18519,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567265,1454497.00
01/04/2017 17:00,2,0.182,ALERT,212.38,301.17,59.991,1483567203,"201051344000648","219011344069620",19.38,-10.00,0,299.07,341.45,3.6,1.5,0.000,606313.2,606313.2,18505,0,0,0,L,1122011218,0,120.42,122.01,0002,-12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567267,1454498.00
01/04/2017 17:00,2,0.172,ALERT,212.38,302.68,59.975,1483567203,"201051344000569","219011344069620",21.35,-8.00,0,300.87,340.55,3.7,1.7,0.000,618634.3,618634.3,18442,0,0,0,L,1122011218,0,120.65,122.01,0002,-11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567269,1454499.00
01/04/2017 17:00,2,0.125,ACTIVE,212.16,302.07,59.981,1483567203,"201051344000983","219011344069620",18.83,-8.50,0,300.57,304.18,2.4,0.4,0.000,609599.5,609599.5,18668,0,0,0,L,1122011218,0,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567270,1454500.00
01/04/2017 17:00,2,0.057,ALERT,212.38,302.37,59.981,1483567203,"201051344001158","219011344069620",29.10,-11.00,0,299.67,319.81,1.6,0.0,0.000,600076.7,600076.7,18731,0,0,0,L,1122011218,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483567272,1454501.00
01/04/2017 17:00,2,0.184,ALERT,212.83,302.68,59.975,1483567203,"201051344000576","219011344069620",18.51,-10.00,0,300.27,339.04,3.5,1.4,0.000,609515.2,609515.2,18552,0,0,0,L,1122011218,0,121.33,121.78,0002,-13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1483567273,1454502.00
01/04/2017 17:00,2,0.000,ALERT,210.80,297.57,60.012,1483567203,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,813302.6,813302.6,18840,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483567275,1454503.00
01/04/2017 17:15,2,0.064,ALERT,213.06,301.77,59.954,1483568104,"201051344000645","219011344069620",30.55,-8.50,0,300.57,315.00,2.0,0.1,0.000,608550.6,608550.6,18529,0,0,0,L,1122011218,0,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568106,1454504.00
01/04/2017 17:15,2,0.000,ALERT,210.57,297.87,59.949,1483568104,"274151322000085","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,840369.4,840369.4,18662,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568108,1454505.00
01/04/2017 17:15,2,0.000,ALERT,213.29,302.07,59.970,1483568104,"201051344000633","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,599037.6,599037.6,18776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568110,1454506.00
01/04/2017 17:15,2,0.000,ALERT,212.61,302.07,59.996,1483568104,"201051344000469","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,601986.2,601986.2,18763,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568111,1454507.00
01/04/2017 17:15,2,0.000,ALERT,211.25,300.27,59.938,1483568104,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,598853.2,598853.2,18747,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568113,1454508.00
01/04/2017 17:15,2,0.000,ALERT,210.12,297.57,59.944,1483568104,"274151322000052","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,867848.9,867848.9,18420,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568115,1454509.00
01/04/2017 17:15,2,0.000,ALERT,211.25,299.97,59.912,1483568104,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,609476.9,609476.9,18807,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568117,1454510.00
01/04/2017 17:15,2,0.000,ALERT,211.25,300.27,59.954,1483568104,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,602049.6,602049.6,18661,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568118,1454511.00
01/04/2017 17:15,2,0.000,ALERT,211.70,300.87,59.922,1483568104,"201051344000582","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,594149.0,594149.0,18777,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568120,1454512.00
01/04/2017 17:15,2,0.000,ALERT,211.03,299.97,59.954,1483568104,"201051344000955","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,609312.4,609312.4,18737,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568122,1454513.00
01/04/2017 17:15,2,0.000,ALERT,210.57,297.57,59.949,1483568104,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,714916.5,714916.5,19087,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568124,1454514.00
01/04/2017 17:15,2,0.096,ALERT,212.38,302.07,59.954,1483568104,"201051344000579","219011344069620",29.88,-9.00,0,300.87,313.50,2.9,0.9,0.000,617236.1,617236.1,18677,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568126,1454515.00
01/04/2017 17:15,2,0.000,ALERT,211.25,300.57,59.949,1483568104,"201051344000890","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,606123.7,606123.7,18807,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483568127,1454516.00
01/04/2017 17:15,2,0.000,ALERT,211.25,299.67,59.949,1483568104,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,607426.3,607426.3,18814,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483568129,1454517.00
01/04/2017 17:15,2,0.000,ALERT,211.48,299.37,59.944,1483568104,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,592670.4,592670.4,18929,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568131,1454518.00
01/04/2017 17:15,2,0.000,ALERT,210.57,298.47,59.949,1483568104,"274151322000083","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,859291.4,859291.4,18454,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568133,1454519.00
01/04/2017 17:15,2,0.000,ALERT,211.03,297.87,59.944,1483568104,"274151322000076","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,917273.8,917273.8,18545,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568135,1454520.00
01/04/2017 17:15,2,0.000,ALERT,212.38,302.37,59.986,1483568104,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,600319.5,600319.5,18771,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568136,1454521.00
01/04/2017 17:15,2,0.000,ALERT,210.57,298.77,59.912,1483568104,"274151322000095","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,908218.0,908218.0,18593,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568138,1454522.00
01/04/2017 17:15,2,0.000,ALERT,212.38,301.47,59.954,1483568104,"201051344000988","219011344069620",0.00,-9.00,0,297.26,311.39,0.0,0.0,0.000,564534.6,564534.6,18807,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1483568140,1454523.00
01/04/2017 17:15,2,0.000,ALERT,211.03,298.77,59.959,1483568104,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,607645.0,607645.0,18837,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568142,1454524.00
01/04/2017 17:15,2,0.109,ALERT,212.38,301.77,59.954,1483568104,"201051344000458","219011344069620",29.30,-7.00,0,300.27,306.28,3.3,1.3,0.000,608688.1,608688.1,18667,0,0,0,L,1122011218,0,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568144,1454525.00
01/04/2017 17:15,2,0.066,ALERT,213.06,301.47,59.954,1483568104,"201051344000853","219011344069620",30.45,-9.00,0,300.27,314.40,2.1,0.1,0.000,608394.6,608394.6,18593,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568146,1454526.00
01/04/2017 17:15,2,0.000,ALERT,211.70,299.97,59.959,1483568104,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,606447.7,606447.7,18740,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568148,1454527.00
01/04/2017 17:15,2,0.000,ALERT,211.48,299.37,59.907,1483568104,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,603543.9,603543.9,18744,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568149,1454528.00
01/04/2017 17:15,2,0.000,ALERT,211.48,299.67,59.965,1483568104,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,609293.9,609293.9,18604,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568151,1454529.00
01/04/2017 17:15,2,0.000,ALERT,211.25,298.77,59.954,1483568104,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,602189.8,602189.8,18784,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568153,1454530.00
01/04/2017 17:15,2,0.000,ALERT,210.12,297.57,59.981,1483568104,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,825359.9,825359.9,18570,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568155,1454531.00
01/04/2017 17:15,2,0.000,ALERT,211.48,297.87,59.938,1483568104,"274151322000068","219011344069620",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,715943.8,715943.8,18972,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568157,1454532.00
01/04/2017 17:15,2,0.000,ALERT,210.80,299.37,59.965,1483568104,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,597864.7,597864.7,18824,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568158,1454533.00
01/04/2017 17:15,2,0.000,ALERT,212.38,302.68,59.986,1483568104,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,612777.2,612777.2,18715,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1483568160,1454534.00
01/04/2017 17:15,2,0.000,ALERT,211.25,299.07,59.986,1483568104,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,606052.3,606052.3,18832,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568162,1454535.00
01/04/2017 17:15,2,0.000,ALERT,210.57,298.47,59.954,1483568104,"274151322000054","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,841594.5,841594.5,18656,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483568164,1454536.00
01/04/2017 17:15,2,0.000,ALERT,212.83,301.17,59.959,1483568104,"201051344000867","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,599246.9,599246.9,18800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483568166,1454537.00
01/04/2017 17:15,2,0.000,ALERT,211.03,299.37,60.007,1483568104,"201051344001093","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,602932.5,602932.5,18742,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483568167,1454538.00
01/04/2017 17:15,2,0.000,ALERT,212.38,301.77,59.954,1483568104,"201051344000900","219011344069620",28.29,-10.00,0,299.67,306.28,0.0,0.0,0.000,617347.0,617347.0,18520,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568169,1454539.00
01/04/2017 17:15,2,0.100,ALERT,212.61,301.17,59.970,1483568104,"201051344000648","219011344069620",29.82,-11.00,0,299.37,313.80,3.1,1.0,0.000,606313.5,606313.5,18507,0,0,0,L,1122011218,0,120.88,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568171,1454540.00
01/04/2017 17:15,2,0.092,ALERT,212.83,302.68,59.991,1483568104,"201051344000569","219011344069620",30.43,-9.00,0,300.87,315.30,2.9,0.8,0.000,618634.6,618634.6,18444,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568173,1454541.00
01/04/2017 17:15,2,0.051,ALERT,212.61,302.07,59.965,1483568104,"201051344000983","219011344069620",27.89,-8.50,0,300.57,306.58,1.5,0.0,0.000,609599.5,609599.5,18669,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568175,1454542.00
01/04/2017 17:15,2,0.000,ALERT,212.83,302.07,59.959,1483568104,"201051344001158","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,600076.7,600076.7,18733,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1483568177,1454543.00
01/04/2017 17:15,2,0.111,ALERT,213.29,302.68,59.959,1483568104,"201051344000576","219011344069620",27.99,-10.00,0,300.57,306.58,3.2,1.1,0.000,609515.5,609515.5,18554,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1483568178,1454544.00
01/04/2017 17:15,2,0.000,ALERT,210.80,297.26,59.954,1483568104,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,813302.6,813302.6,18842,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483568180,1454545.00
01/04/2017 17:30,2,0.000,ALERT,212.83,301.17,59.954,1483569005,"201051344000645","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,608550.6,608550.6,18531,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1483569007,1454546.00
01/04/2017 17:30,2,0.000,ALERT,210.35,297.26,59.944,1483569005,"274151322000085","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,840369.4,840369.4,18664,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569008,1454547.00
01/04/2017 17:30,2,0.000,ALERT,213.06,301.17,59.954,1483569005,"201051344000633","219011344069620",0.00,-10.00,0,297.26,303.88,0.0,0.0,0.000,599037.6,599037.6,18778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569010,1454548.00
01/04/2017 17:30,2,0.000,ALERT,212.61,301.17,59.965,1483569005,"201051344000469","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,601986.2,601986.2,18765,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569012,1454549.00
01/04/2017 17:30,2,0.000,ALERT,210.80,299.37,59.970,1483569005,"201051344000646","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,598853.2,598853.2,18749,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569014,1454550.00
01/04/2017 17:30,2,0.000,ALERT,210.12,297.87,59.959,1483569005,"274151322000052","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,867848.9,867848.9,18422,0,0,0,L,1151911521,0,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569016,1454551.00
01/04/2017 17:30,2,0.000,ALERT,210.80,299.37,59.959,1483569005,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,609476.9,609476.9,18809,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569017,1454552.00
01/04/2017 17:30,2,0.000,ALERT,210.80,299.67,59.938,1483569005,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,602049.6,602049.6,18663,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569019,1454553.00
01/04/2017 17:30,2,0.000,ALERT,211.48,300.27,60.018,1483569005,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,594149.0,594149.0,18779,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569021,1454554.00
01/04/2017 17:30,2,0.000,ALERT,210.35,299.07,59.965,1483569005,"201051344000955","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,609312.4,609312.4,18739,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569023,1454555.00
01/04/2017 17:30,2,0.000,ALERT,210.12,296.36,59.938,1483569005,"274151322000094","219011344069620",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,714916.5,714916.5,19089,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569025,1454556.00
01/04/2017 17:30,2,0.000,ALERT,212.38,301.77,59.970,1483569005,"201051344000579","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,617236.1,617236.1,18679,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1483569026,1454557.00
01/04/2017 17:30,2,0.000,ALERT,210.57,299.67,59.965,1483569005,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,606123.7,606123.7,18809,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569028,1454558.00
01/04/2017 17:30,2,0.000,ALERT,210.80,299.07,59.965,1483569005,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,607426.3,607426.3,18816,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569030,1454559.00
01/04/2017 17:30,2,0.000,ALERT,211.03,298.77,59.965,1483569005,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,592670.4,592670.4,18931,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569032,1454560.00
01/04/2017 17:30,2,0.000,ALERT,210.12,297.87,59.959,1483569005,"274151322000083","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,859291.4,859291.4,18456,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569033,1454561.00
01/04/2017 17:30,2,0.000,ALERT,210.80,297.87,59.959,1483569005,"274151322000076","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,917273.8,917273.8,18547,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569035,1454562.00
01/04/2017 17:30,2,0.000,ALERT,212.38,301.77,59.965,1483569005,"201051344000868","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,600319.5,600319.5,18773,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569037,1454563.00
01/04/2017 17:30,2,0.000,ALERT,210.35,298.17,59.954,1483569005,"274151322000095","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,908218.0,908218.0,18595,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569039,1454564.00
01/04/2017 17:30,2,0.000,ALERT,212.16,300.87,59.986,1483569005,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,564534.6,564534.6,18809,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569041,1454565.00
01/04/2017 17:30,2,0.000,ALERT,210.57,298.17,59.965,1483569005,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,607645.0,607645.0,18839,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569043,1454566.00
01/04/2017 17:30,2,0.000,ALERT,212.16,301.17,59.981,1483569005,"201051344000458","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,608688.1,608688.1,18669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1483569045,1454567.00
01/04/2017 17:30,2,0.000,ALERT,212.83,301.17,60.023,1483569005,"201051344000853","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,608394.6,608394.6,18595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1483569047,1454568.00
01/04/2017 17:30,2,0.000,ALERT,211.03,299.07,59.981,1483569005,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,606447.7,606447.7,18742,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569048,1454569.00
01/04/2017 17:30,2,0.000,ALERT,211.03,298.77,59.981,1483569005,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,603543.9,603543.9,18746,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569050,1454570.00
01/04/2017 17:30,2,0.000,ALERT,211.03,299.67,60.002,1483569005,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,609293.9,609293.9,18606,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569052,1454571.00
01/04/2017 17:30,2,0.000,ALERT,210.80,298.47,59.986,1483569005,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,602189.8,602189.8,18786,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569054,1454572.00
01/04/2017 17:30,2,0.000,ALERT,209.90,296.96,60.012,1483569005,"274151322000088","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,825359.9,825359.9,18572,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569055,1454573.00
01/04/2017 17:30,2,0.000,ALERT,210.80,296.66,59.970,1483569005,"274151322000068","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,715943.8,715943.8,18974,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569057,1454574.00
01/04/2017 17:30,2,0.000,ALERT,210.35,299.07,59.975,1483569005,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,597864.7,597864.7,18826,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569059,1454575.00
01/04/2017 17:30,2,0.000,ALERT,211.93,301.77,59.981,1483569005,"201051344000594","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,612777.2,612777.2,18717,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569061,1454576.00
01/04/2017 17:30,2,0.000,ALERT,210.57,298.77,59.981,1483569005,"201051344001203","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,606052.3,606052.3,18834,0,0,0,L,1122011218,0,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569063,1454577.00
01/04/2017 17:30,2,0.000,ALERT,209.90,297.57,59.970,1483569005,"274151322000054","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,841594.5,841594.5,18658,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569065,1454578.00
01/04/2017 17:30,2,0.000,ALERT,212.61,300.57,59.970,1483569005,"201051344000867","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,599246.9,599246.9,18802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569067,1454579.00
01/04/2017 17:30,2,0.000,ALERT,210.35,298.77,59.975,1483569005,"201051344001093","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,602932.5,602932.5,18744,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569068,1454580.00
01/04/2017 17:30,2,0.000,ALERT,212.16,301.17,59.981,1483569005,"201051344000900","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,617347.0,617347.0,18522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1483569070,1454581.00
01/04/2017 17:30,2,0.000,ALERT,212.38,300.27,60.012,1483569005,"201051344000648","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,606313.5,606313.5,18509,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1483569072,1454582.00
01/04/2017 17:30,2,0.000,ALERT,212.38,301.47,59.938,1483569005,"201051344000569","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,618634.6,618634.6,18446,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1483569074,1454583.00
01/04/2017 17:30,2,0.000,ALERT,212.16,301.47,59.986,1483569005,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,609599.5,609599.5,18671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1483569076,1454584.00
01/04/2017 17:30,2,0.000,ALERT,212.38,300.87,59.954,1483569005,"201051344001158","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,600076.7,600076.7,18735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569077,1454585.00
01/04/2017 17:30,2,0.000,ALERT,212.61,301.77,59.991,1483569005,"201051344000576","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,609515.5,609515.5,18556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569079,1454586.00
01/04/2017 17:30,2,0.000,ALERT,210.12,296.36,59.975,1483569005,"274151322000087","219011344069620",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,813302.6,813302.6,18844,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569081,1454587.00
01/04/2017 17:45,2,0.000,ALERT,212.38,300.57,60.018,1483569903,"201051344000645","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,608550.6,608550.6,18533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569905,1454588.00
01/04/2017 17:45,2,0.000,ALERT,210.57,297.87,59.959,1483569903,"274151322000085","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,840369.4,840369.4,18666,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569907,1454589.00
01/04/2017 17:45,2,0.000,ALERT,212.61,300.27,59.949,1483569903,"201051344000633","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,599037.6,599037.6,18780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569909,1454590.00
01/04/2017 17:45,2,0.000,ALERT,212.16,300.87,59.975,1483569903,"201051344000469","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,601986.2,601986.2,18767,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569911,1454591.00
01/04/2017 17:45,2,0.000,ALERT,210.57,299.37,59.981,1483569903,"201051344000646","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,598853.2,598853.2,18751,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569913,1454592.00
01/04/2017 17:45,2,0.000,ALERT,210.35,298.77,60.002,1483569903,"274151322000052","219011344069620",0.00,-10.00,0,294.26,300.27,0.0,0.0,0.000,867848.9,867848.9,18424,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569914,1454593.00
01/04/2017 17:45,2,0.000,ALERT,211.03,299.37,60.002,1483569903,"201051344000585","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,609476.9,609476.9,18811,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569916,1454594.00
01/04/2017 17:45,2,0.000,ALERT,210.80,299.67,59.938,1483569903,"201051344001230","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,602049.6,602049.6,18665,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569918,1454595.00
01/04/2017 17:45,2,0.000,ALERT,211.70,300.27,59.981,1483569903,"201051344000582","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,594149.0,594149.0,18781,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569920,1454596.00
01/04/2017 17:45,2,0.000,ALERT,210.80,299.37,59.981,1483569903,"201051344000955","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,609312.4,609312.4,18741,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569922,1454597.00
01/04/2017 17:45,2,0.000,ALERT,210.57,296.96,59.986,1483569903,"274151322000094","219011344069620",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,714916.5,714916.5,19091,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569923,1454598.00
01/04/2017 17:45,2,0.000,ALERT,211.93,301.17,60.007,1483569903,"201051344000579","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,617236.1,617236.1,18681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569925,1454599.00
01/04/2017 17:45,2,0.000,ALERT,210.80,299.97,59.986,1483569903,"201051344000890","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,606123.7,606123.7,18811,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569927,1454600.00
01/04/2017 17:45,2,0.000,ALERT,211.03,299.67,59.986,1483569903,"201051344000438","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,607426.3,607426.3,18818,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569929,1454601.00
01/04/2017 17:45,2,0.000,ALERT,211.25,299.07,59.981,1483569903,"201051344000417","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,592670.4,592670.4,18933,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569931,1454602.00
01/04/2017 17:45,2,0.000,ALERT,210.57,298.77,60.007,1483569903,"274151322000083","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,859291.4,859291.4,18458,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569933,1454603.00
01/04/2017 17:45,2,0.000,ALERT,211.25,298.17,59.986,1483569903,"274151322000076","219011344069620",0.00,-9.00,0,293.96,300.27,0.0,0.0,0.000,917273.8,917273.8,18549,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569934,1454604.00
01/04/2017 17:45,2,0.000,ALERT,211.93,301.17,59.959,1483569903,"201051344000868","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,600319.5,600319.5,18775,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569936,1454605.00
01/04/2017 17:45,2,0.000,ALERT,210.80,299.37,59.981,1483569903,"274151322000095","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,908218.0,908218.0,18597,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569938,1454606.00
01/04/2017 17:45,2,0.000,ALERT,211.70,300.27,59.986,1483569903,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,564534.6,564534.6,18811,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569940,1454607.00
01/04/2017 17:45,2,0.000,ALERT,210.80,298.47,59.981,1483569903,"201051344001025","219011344069620",0.00,-11.00,0,295.76,302.07,0.0,0.0,0.000,607645.0,607645.0,18841,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569942,1454608.00
01/04/2017 17:45,2,0.000,ALERT,211.70,300.57,60.018,1483569903,"201051344000458","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,608688.1,608688.1,18671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569944,1454609.00
01/04/2017 17:45,2,0.000,ALERT,212.61,300.57,59.996,1483569903,"201051344000853","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,608394.6,608394.6,18597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569946,1454610.00
01/04/2017 17:45,2,0.000,ALERT,211.03,299.37,59.986,1483569903,"201051344000685","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,606447.7,606447.7,18744,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569947,1454611.00
01/04/2017 17:45,2,0.000,ALERT,211.25,299.07,59.981,1483569903,"201051344000917","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,603543.9,603543.9,18748,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569949,1454612.00
01/04/2017 17:45,2,0.000,ALERT,211.25,299.67,59.986,1483569903,"201051344001145","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,609293.9,609293.9,18608,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569951,1454613.00
01/04/2017 17:45,2,0.000,ALERT,211.03,298.47,59.981,1483569903,"201051344000651","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,602189.8,602189.8,18788,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569953,1454614.00
01/04/2017 17:45,2,0.000,ALERT,210.12,298.17,59.970,1483569903,"274151322000088","219011344069620",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,825359.9,825359.9,18574,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569955,1454615.00
01/04/2017 17:45,2,0.000,ALERT,211.25,297.26,59.970,1483569903,"274151322000068","219011344069620",0.00,-8.50,0,293.66,298.77,0.0,0.0,0.000,715943.8,715943.8,18976,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569956,1454616.00
01/04/2017 17:45,2,0.000,ALERT,210.57,299.37,59.986,1483569903,"201051344001135","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,597864.7,597864.7,18828,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569958,1454617.00
01/04/2017 17:45,2,0.000,ALERT,211.48,300.87,59.991,1483569903,"201051344000594","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,612777.2,612777.2,18719,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569960,1454618.00
01/04/2017 17:45,2,0.000,ALERT,211.03,298.77,59.986,1483569903,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.98,0.0,0.0,0.000,606052.3,606052.3,18836,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569962,1454619.00
01/04/2017 17:45,2,0.000,ALERT,210.12,298.47,59.986,1483569903,"274151322000054","219011344069620",0.00,-8.50,0,293.96,299.97,0.0,0.0,0.000,841594.5,841594.5,18660,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569963,1454620.00
01/04/2017 17:45,2,0.000,ALERT,212.16,299.67,59.991,1483569903,"201051344000867","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,599246.9,599246.9,18804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569965,1454621.00
01/04/2017 17:45,2,0.000,ALERT,210.80,299.07,60.012,1483569903,"201051344001093","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,602932.5,602932.5,18746,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569967,1454622.00
01/04/2017 17:45,2,0.000,ALERT,211.70,300.27,59.981,1483569903,"201051344000900","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,617347.0,617347.0,18524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569969,1454623.00
01/04/2017 17:45,2,0.000,ALERT,211.93,299.37,59.970,1483569903,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,606313.5,606313.5,18511,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569971,1454624.00
01/04/2017 17:45,2,0.000,ALERT,211.93,300.87,59.996,1483569903,"201051344000569","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,618634.6,618634.6,18448,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569973,1454625.00
01/04/2017 17:45,2,0.000,ALERT,211.70,300.27,59.991,1483569903,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,609599.5,609599.5,18673,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483569974,1454626.00
