ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 17:45,2,0.000,ALERT,211.93,300.27,59.975,1483569903,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,600076.7,600076.7,18737,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569976,1454627.00
01/04/2017 17:45,2,0.000,ALERT,212.38,300.87,59.981,1483569903,"201051344000576","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,609515.5,609515.5,18558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569978,1454628.00
01/04/2017 17:45,2,0.000,ALERT,210.57,296.96,59.996,1483569903,"274151322000087","219011344069620",0.00,-8.50,0,293.36,298.77,0.0,0.0,0.000,813302.6,813302.6,18846,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483569980,1454629.00
01/04/2017 18:00,2,0.000,ALERT,212.38,300.27,60.002,1483570804,"201051344000645","219011344069620",0.00,-9.00,0,298.47,308.69,0.0,0.0,0.000,608550.6,608550.6,18535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570806,1454630.00
01/04/2017 18:00,2,0.000,ALERT,210.57,297.26,59.991,1483570804,"274151322000085","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,840369.4,840369.4,18668,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570807,1454631.00
01/04/2017 18:00,2,0.000,ALERT,212.61,300.27,60.002,1483570804,"201051344000633","219011344069620",0.00,-10.00,0,296.66,309.29,0.0,0.0,0.000,599037.6,599037.6,18782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483570809,1454632.00
01/04/2017 18:00,2,0.000,ALERT,211.93,300.57,59.954,1483570804,"201051344000469","219011344069620",0.00,-11.00,0,297.57,308.69,0.0,0.0,0.000,601986.2,601986.2,18769,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570811,1454633.00
01/04/2017 18:00,2,0.000,ALERT,210.80,298.77,59.991,1483570804,"201051344000646","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,598853.2,598853.2,18753,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483570813,1454634.00
01/04/2017 18:00,2,0.000,ALERT,210.57,297.87,60.018,1483570804,"274151322000052","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,867848.9,867848.9,18426,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570815,1454635.00
01/04/2017 18:00,2,0.000,ALERT,211.03,298.77,60.028,1483570804,"201051344000585","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,609476.9,609476.9,18813,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570816,1454636.00
01/04/2017 18:00,2,0.000,ALERT,210.80,299.07,59.996,1483570804,"201051344001230","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,602049.6,602049.6,18667,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483570818,1454637.00
01/04/2017 18:00,2,0.000,ALERT,211.48,299.67,59.970,1483570804,"201051344000582","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,594149.0,594149.0,18783,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570820,1454638.00
01/04/2017 18:00,2,0.000,ALERT,210.57,298.77,60.012,1483570804,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,609312.4,609312.4,18743,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570822,1454639.00
01/04/2017 18:00,2,0.000,ALERT,210.35,295.76,60.002,1483570804,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,714916.5,714916.5,19093,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570824,1454640.00
01/04/2017 18:00,2,0.000,ALERT,211.93,300.87,60.012,1483570804,"201051344000579","219011344069620",0.00,-9.00,0,299.07,309.29,0.0,0.0,0.000,617236.1,617236.1,18683,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483570825,1454641.00
01/04/2017 18:00,2,0.000,ALERT,210.57,298.77,60.012,1483570804,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,606123.7,606123.7,18813,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570827,1454642.00
01/04/2017 18:00,2,0.000,ALERT,210.80,298.47,59.996,1483570804,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,607426.3,607426.3,18820,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570829,1454643.00
01/04/2017 18:00,2,0.000,ALERT,211.03,297.57,60.012,1483570804,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,592670.4,592670.4,18935,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570831,1454644.00
01/04/2017 18:00,2,0.000,ALERT,210.57,297.57,59.981,1483570804,"274151322000083","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,859291.4,859291.4,18460,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570833,1454645.00
01/04/2017 18:00,2,0.000,ALERT,211.25,297.57,59.981,1483570804,"274151322000076","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,917273.8,917273.8,18551,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570835,1454646.00
01/04/2017 18:00,2,0.000,ALERT,211.93,301.17,60.007,1483570804,"201051344000868","219011344069620",0.00,-10.00,0,299.07,309.89,0.0,0.0,0.000,600319.5,600319.5,18777,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570837,1454647.00
01/04/2017 18:00,2,0.000,ALERT,210.57,298.47,59.975,1483570804,"274151322000095","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,908218.0,908218.0,18599,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570838,1454648.00
01/04/2017 18:00,2,0.000,ALERT,211.70,300.27,59.959,1483570804,"201051344000988","219011344069620",0.00,-9.00,0,296.06,308.69,0.0,0.0,0.000,564534.6,564534.6,18813,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570840,1454649.00
01/04/2017 18:00,2,0.000,ALERT,210.57,297.87,60.039,1483570804,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,607645.0,607645.0,18843,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570842,1454650.00
01/04/2017 18:00,2,0.000,ALERT,211.93,300.57,60.012,1483570804,"201051344000458","219011344069620",0.00,-8.00,0,298.47,308.69,0.0,0.0,0.000,608688.1,608688.1,18673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570844,1454651.00
01/04/2017 18:00,2,0.000,ALERT,212.16,300.27,60.012,1483570804,"201051344000853","219011344069620",0.00,-10.00,0,298.47,308.69,0.0,0.0,0.000,608394.6,608394.6,18599,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570846,1454652.00
01/04/2017 18:00,2,0.000,ALERT,211.25,298.77,60.012,1483570804,"201051344000685","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,606447.7,606447.7,18746,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570848,1454653.00
01/04/2017 18:00,2,0.000,ALERT,211.03,298.17,60.018,1483570804,"201051344000917","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,603543.9,603543.9,18750,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570849,1454654.00
01/04/2017 18:00,2,0.000,ALERT,211.03,298.77,60.023,1483570804,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,609293.9,609293.9,18610,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570851,1454655.00
01/04/2017 18:00,2,0.000,ALERT,210.80,297.57,59.996,1483570804,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,602189.8,602189.8,18790,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570853,1454656.00
01/04/2017 18:00,2,0.000,ALERT,210.12,296.96,60.002,1483570804,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,825359.9,825359.9,18576,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570855,1454657.00
01/04/2017 18:00,2,0.000,ALERT,211.25,296.96,60.002,1483570804,"274151322000068","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,715943.8,715943.8,18978,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570856,1454658.00
01/04/2017 18:00,2,0.000,ALERT,210.35,298.17,60.034,1483570804,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,597864.7,597864.7,18830,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570858,1454659.00
01/04/2017 18:00,2,0.000,ALERT,211.48,300.87,60.002,1483570804,"201051344000594","219011344069620",0.00,-10.00,0,297.87,309.89,0.0,0.0,0.000,612777.2,612777.2,18721,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570860,1454660.00
01/04/2017 18:00,2,0.000,ALERT,210.80,297.87,60.039,1483570804,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,606052.3,606052.3,18838,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570862,1454661.00
01/04/2017 18:00,2,0.000,ALERT,210.12,297.26,59.965,1483570804,"274151322000054","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,841594.5,841594.5,18662,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570864,1454662.00
01/04/2017 18:00,2,0.000,ALERT,211.93,299.67,60.007,1483570804,"201051344000867","219011344069620",0.00,-9.00,0,297.26,308.99,0.0,0.0,0.000,599246.9,599246.9,18806,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483570865,1454663.00
01/04/2017 18:00,2,0.000,ALERT,210.57,298.17,60.012,1483570804,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,602932.5,602932.5,18748,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570867,1454664.00
01/04/2017 18:00,2,0.000,ALERT,211.48,299.97,60.007,1483570804,"201051344000900","219011344069620",0.00,-10.00,0,297.87,308.69,0.0,0.0,0.000,617347.0,617347.0,18526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570869,1454665.00
01/04/2017 18:00,2,0.000,ALERT,211.93,299.37,60.012,1483570804,"201051344000648","219011344069620",0.00,-11.50,0,297.57,308.39,0.0,0.0,0.000,606313.5,606313.5,18513,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570871,1454666.00
01/04/2017 18:00,2,0.000,ALERT,211.70,300.57,60.007,1483570804,"201051344000569","219011344069620",0.00,-9.00,0,299.07,309.29,0.0,0.0,0.000,618634.6,618634.6,18450,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570873,1454667.00
01/04/2017 18:00,2,0.000,ALERT,211.70,300.27,60.012,1483570804,"201051344000983","219011344069620",0.00,-9.00,0,298.77,308.99,0.0,0.0,0.000,609599.5,609599.5,18675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570874,1454668.00
01/04/2017 18:00,2,0.000,ALERT,211.93,300.27,60.012,1483570804,"201051344001158","219011344069620",0.00,-11.00,0,297.87,308.39,0.0,0.0,0.000,600076.7,600076.7,18739,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570876,1454669.00
01/04/2017 18:00,2,0.000,ALERT,212.38,300.87,60.002,1483570804,"201051344000576","219011344069620",0.00,-9.00,0,298.77,309.29,0.0,0.0,0.000,609515.5,609515.5,18560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483570878,1454670.00
01/04/2017 18:00,2,0.000,ALERT,210.57,296.36,60.007,1483570804,"274151322000087","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,813302.6,813302.6,18848,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483570880,1454671.00
01/04/2017 18:15,2,0.000,ALERT,212.38,300.27,59.954,1483571704,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,608550.6,608550.6,18537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571706,1454672.00
01/04/2017 18:15,2,0.000,ALERT,211.03,298.17,59.949,1483571704,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,840369.4,840369.4,18670,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571707,1454673.00
01/04/2017 18:15,2,0.000,ALERT,212.61,300.27,59.986,1483571704,"201051344000633","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,599037.6,599037.6,18784,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571709,1454674.00
01/04/2017 18:15,2,0.000,ALERT,212.16,300.27,59.959,1483571704,"201051344000469","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,601986.2,601986.2,18771,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571711,1454675.00
01/04/2017 18:15,2,0.000,ALERT,211.03,299.07,59.949,1483571704,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,598853.2,598853.2,18755,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571713,1454676.00
01/04/2017 18:15,2,0.000,ALERT,210.57,298.77,59.959,1483571704,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,867848.9,867848.9,18428,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571715,1454677.00
01/04/2017 18:15,2,0.000,ALERT,211.25,299.37,59.965,1483571704,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,609476.9,609476.9,18815,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571716,1454678.00
01/04/2017 18:15,2,0.000,ALERT,211.03,299.37,59.959,1483571704,"201051344001230","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,602049.6,602049.6,18669,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571718,1454679.00
01/04/2017 18:15,2,0.000,ALERT,211.70,299.97,60.002,1483571704,"201051344000582","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,594149.0,594149.0,18785,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571720,1454680.00
01/04/2017 18:15,2,0.000,ALERT,210.80,299.07,59.959,1483571704,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,609312.4,609312.4,18745,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571722,1454681.00
01/04/2017 18:15,2,0.000,ALERT,211.03,297.57,59.949,1483571704,"274151322000094","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,714916.5,714916.5,19095,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571723,1454682.00
01/04/2017 18:15,2,0.000,ALERT,211.93,300.87,59.965,1483571704,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,617236.1,617236.1,18685,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571725,1454683.00
01/04/2017 18:15,2,0.000,ALERT,210.80,299.37,59.954,1483571704,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,606123.7,606123.7,18815,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571727,1454684.00
01/04/2017 18:15,2,0.000,ALERT,211.25,299.37,59.965,1483571704,"201051344000438","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,607426.3,607426.3,18822,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571729,1454685.00
01/04/2017 18:15,2,0.000,ALERT,211.48,298.77,59.965,1483571704,"201051344000417","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,592670.4,592670.4,18937,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571731,1454686.00
01/04/2017 18:15,2,0.000,ALERT,211.03,298.77,59.981,1483571704,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,859291.4,859291.4,18462,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571733,1454687.00
01/04/2017 18:15,2,0.000,ALERT,211.48,297.87,59.954,1483571704,"274151322000076","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,917273.8,917273.8,18553,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571734,1454688.00
01/04/2017 18:15,2,0.000,ALERT,211.93,301.47,59.996,1483571704,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,600319.5,600319.5,18779,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571736,1454689.00
01/04/2017 18:15,2,0.000,ALERT,210.80,299.07,59.954,1483571704,"274151322000095","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,908218.0,908218.0,18601,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571738,1454690.00
01/04/2017 18:15,2,0.000,ALERT,211.93,300.27,59.996,1483571704,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,564534.6,564534.6,18815,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571740,1454691.00
01/04/2017 18:15,2,0.000,ALERT,211.03,298.47,59.917,1483571704,"201051344001025","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,607645.0,607645.0,18845,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571742,1454692.00
01/04/2017 18:15,2,0.000,ALERT,211.70,299.97,59.938,1483571704,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,608688.1,608688.1,18675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571743,1454693.00
01/04/2017 18:15,2,0.000,ALERT,212.61,300.27,59.922,1483571704,"201051344000853","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,608394.6,608394.6,18601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571745,1454694.00
01/04/2017 18:15,2,0.000,ALERT,211.48,299.07,59.965,1483571704,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,606447.7,606447.7,18748,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571747,1454695.00
01/04/2017 18:15,2,0.000,ALERT,211.25,298.47,59.938,1483571704,"201051344000917","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,603543.9,603543.9,18752,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571749,1454696.00
01/04/2017 18:15,2,0.000,ALERT,211.25,299.37,59.986,1483571704,"201051344001145","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,609293.9,609293.9,18612,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571751,1454697.00
01/04/2017 18:15,2,0.000,ALERT,211.25,298.47,59.975,1483571704,"201051344000651","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,602189.8,602189.8,18792,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571752,1454698.00
01/04/2017 18:15,2,0.000,ALERT,210.35,297.26,59.959,1483571704,"274151322000088","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,825359.9,825359.9,18578,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571754,1454699.00
01/04/2017 18:15,2,0.000,ALERT,211.48,296.96,59.965,1483571704,"274151322000068","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,715943.8,715943.8,18980,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571756,1454700.00
01/04/2017 18:15,2,0.000,ALERT,210.57,298.77,59.970,1483571704,"201051344001135","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,597864.7,597864.7,18832,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571758,1454701.00
01/04/2017 18:15,2,0.000,ALERT,211.48,300.87,59.970,1483571704,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,612777.2,612777.2,18723,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571760,1454702.00
01/04/2017 18:15,2,0.000,ALERT,211.25,298.77,59.970,1483571704,"201051344001203","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,606052.3,606052.3,18840,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571761,1454703.00
01/04/2017 18:15,2,0.000,ALERT,210.57,298.47,59.965,1483571704,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,841594.5,841594.5,18664,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571763,1454704.00
01/04/2017 18:15,2,0.000,ALERT,212.38,299.97,59.959,1483571704,"201051344000867","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,599246.9,599246.9,18808,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571765,1454705.00
01/04/2017 18:15,2,0.000,ALERT,211.03,299.07,59.981,1483571704,"201051344001093","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,602932.5,602932.5,18750,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571767,1454706.00
01/04/2017 18:15,2,0.000,ALERT,211.93,300.27,59.970,1483571704,"201051344000900","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,617347.0,617347.0,18528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571769,1454707.00
01/04/2017 18:15,2,0.000,ALERT,212.16,299.67,59.981,1483571704,"201051344000648","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,606313.5,606313.5,18515,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571770,1454708.00
01/04/2017 18:15,2,0.000,ALERT,212.16,300.87,59.981,1483571704,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,618634.6,618634.6,18452,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571772,1454709.00
01/04/2017 18:15,2,0.000,ALERT,211.93,300.27,59.986,1483571704,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,609599.5,609599.5,18677,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571774,1454710.00
01/04/2017 18:15,2,0.000,ALERT,211.93,300.27,59.986,1483571704,"201051344001158","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,600076.7,600076.7,18741,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483571776,1454711.00
01/04/2017 18:15,2,0.000,ALERT,212.38,300.87,59.991,1483571704,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,609515.5,609515.5,18562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571778,1454712.00
01/04/2017 18:15,2,0.000,ALERT,210.80,296.96,59.986,1483571704,"274151322000087","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,813302.6,813302.6,18850,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483571780,1454713.00
01/04/2017 18:30,2,0.000,ALERT,211.93,299.67,59.981,1483572604,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,608550.6,608550.6,18539,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572606,1454714.00
01/04/2017 18:30,2,0.000,ALERT,210.35,296.66,59.975,1483572604,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,840369.4,840369.4,18672,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572607,1454715.00
01/04/2017 18:30,2,0.000,ALERT,212.38,299.67,59.981,1483572604,"201051344000633","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,599037.6,599037.6,18786,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572609,1454716.00
01/04/2017 18:30,2,0.000,ALERT,211.48,299.67,59.975,1483572604,"201051344000469","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,601986.2,601986.2,18773,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483572611,1454717.00
01/04/2017 18:30,2,0.000,ALERT,210.12,298.17,59.949,1483572604,"201051344000646","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,598853.2,598853.2,18757,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483572613,1454718.00
01/04/2017 18:30,2,0.000,ALERT,210.35,297.26,59.981,1483572604,"274151322000052","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,867848.9,867848.9,18430,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572615,1454719.00
01/04/2017 18:30,2,0.000,ALERT,210.35,298.47,59.981,1483572604,"201051344000585","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,609476.9,609476.9,18817,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572616,1454720.00
01/04/2017 18:30,2,0.000,ALERT,210.35,298.47,59.965,1483572604,"201051344001230","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,602049.6,602049.6,18671,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572618,1454721.00
01/04/2017 18:30,2,0.000,ALERT,210.80,299.37,59.991,1483572604,"201051344000582","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,594149.0,594149.0,18787,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572620,1454722.00
01/04/2017 18:30,2,0.000,ALERT,209.90,298.17,59.970,1483572604,"201051344000955","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,609312.4,609312.4,18747,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572622,1454723.00
01/04/2017 18:30,2,0.000,ALERT,210.35,296.66,59.970,1483572604,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,714916.5,714916.5,19097,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572623,1454724.00
01/04/2017 18:30,2,0.000,ALERT,211.48,299.97,59.975,1483572604,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,617236.1,617236.1,18687,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572625,1454725.00
01/04/2017 18:30,2,0.000,ALERT,210.12,298.47,60.002,1483572604,"201051344000890","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,606123.7,606123.7,18817,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483572627,1454726.00
01/04/2017 18:30,2,0.000,ALERT,210.35,297.87,60.007,1483572604,"201051344000438","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,607426.3,607426.3,18824,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572629,1454727.00
01/04/2017 18:30,2,0.000,ALERT,210.80,297.87,59.975,1483572604,"201051344000417","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,592670.4,592670.4,18939,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572631,1454728.00
01/04/2017 18:30,2,0.000,ALERT,210.57,297.87,59.975,1483572604,"274151322000083","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,859291.4,859291.4,18464,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572632,1454729.00
01/04/2017 18:30,2,0.000,ALERT,211.03,296.66,59.981,1483572604,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,917273.8,917273.8,18555,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572634,1454730.00
01/04/2017 18:30,2,0.000,ALERT,211.25,300.27,59.981,1483572604,"201051344000868","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,600319.5,600319.5,18781,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572636,1454731.00
01/04/2017 18:30,2,0.000,ALERT,210.57,298.47,59.959,1483572604,"274151322000095","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,908218.0,908218.0,18603,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483572638,1454732.00
01/04/2017 18:30,2,0.000,ALERT,211.25,299.67,59.981,1483572604,"201051344000988","219011344069620",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,564534.6,564534.6,18817,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572640,1454733.00
01/04/2017 18:30,2,0.000,ALERT,210.35,297.57,59.991,1483572604,"201051344001025","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,607645.0,607645.0,18847,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572642,1454734.00
01/04/2017 18:30,2,0.000,ALERT,211.25,299.97,59.986,1483572604,"201051344000458","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,608688.1,608688.1,18677,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572644,1454735.00
01/04/2017 18:30,2,0.000,ALERT,211.93,299.97,60.012,1483572604,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,608394.6,608394.6,18603,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572645,1454736.00
01/04/2017 18:30,2,0.000,ALERT,210.80,297.87,59.975,1483572604,"201051344000685","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,606447.7,606447.7,18750,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572647,1454737.00
01/04/2017 18:30,2,0.000,ALERT,210.80,298.17,59.986,1483572604,"201051344000917","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,603543.9,603543.9,18754,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572649,1454738.00
01/04/2017 18:30,2,0.000,ALERT,210.80,298.77,59.981,1483572604,"201051344001145","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,609293.9,609293.9,18614,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572651,1454739.00
01/04/2017 18:30,2,0.000,ALERT,210.57,297.57,60.007,1483572604,"201051344000651","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,602189.8,602189.8,18794,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483572653,1454740.00
01/04/2017 18:30,2,0.000,ALERT,209.90,296.66,59.981,1483572604,"274151322000088","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,825359.9,825359.9,18580,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572654,1454741.00
01/04/2017 18:30,2,0.000,ALERT,211.03,296.66,59.981,1483572604,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,715943.8,715943.8,18982,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572656,1454742.00
01/04/2017 18:30,2,0.000,ALERT,209.90,298.17,59.975,1483572604,"201051344001135","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,597864.7,597864.7,18834,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572658,1454743.00
01/04/2017 18:30,2,0.000,ALERT,211.03,300.27,59.986,1483572604,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,612777.2,612777.2,18725,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572660,1454744.00
01/04/2017 18:30,2,0.000,ALERT,210.35,297.57,59.981,1483572604,"201051344001203","219011344069620",0.00,-10.00,0,296.66,303.58,0.0,0.0,0.000,606052.3,606052.3,18842,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572662,1454745.00
01/04/2017 18:30,2,0.000,ALERT,210.35,297.26,59.986,1483572604,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,841594.5,841594.5,18666,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572663,1454746.00
01/04/2017 18:30,2,0.000,ALERT,211.70,299.07,59.986,1483572604,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,599246.9,599246.9,18810,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572665,1454747.00
01/04/2017 18:30,2,0.000,ALERT,210.35,298.47,59.949,1483572604,"201051344001093","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,602932.5,602932.5,18752,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572667,1454748.00
01/04/2017 18:30,2,0.000,ALERT,211.48,299.97,59.991,1483572604,"201051344000900","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,617347.0,617347.0,18530,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483572669,1454749.00
01/04/2017 18:30,2,0.000,ALERT,211.70,299.37,59.981,1483572604,"201051344000648","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,606313.5,606313.5,18517,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572670,1454750.00
01/04/2017 18:30,2,0.000,ALERT,211.70,300.87,60.007,1483572604,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,618634.6,618634.6,18454,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572672,1454751.00
01/04/2017 18:30,2,0.000,ALERT,211.48,299.97,60.002,1483572604,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,609599.5,609599.5,18679,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483572674,1454752.00
01/04/2017 18:30,2,0.000,ALERT,211.70,299.67,59.986,1483572604,"201051344001158","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,600076.7,600076.7,18743,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572676,1454753.00
01/04/2017 18:30,2,0.000,ALERT,212.16,300.57,59.970,1483572604,"201051344000576","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,609515.5,609515.5,18564,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572678,1454754.00
01/04/2017 18:30,2,0.000,ALERT,210.57,296.36,59.965,1483572604,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,813302.6,813302.6,18852,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483572679,1454755.00
01/04/2017 18:45,2,0.000,ALERT,212.61,300.57,59.975,1483573503,"201051344000645","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,608550.6,608550.6,18541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573505,1454756.00
01/04/2017 18:45,2,0.000,ALERT,211.25,297.87,59.959,1483573503,"274151322000085","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,840369.4,840369.4,18674,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573507,1454757.00
01/04/2017 18:45,2,0.000,ALERT,212.83,300.57,60.002,1483573503,"201051344000633","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,599037.6,599037.6,18788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573509,1454758.00
01/04/2017 18:45,2,0.000,ALERT,212.38,300.57,59.975,1483573503,"201051344000469","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,601986.2,601986.2,18775,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573510,1454759.00
01/04/2017 18:45,2,0.000,ALERT,211.03,299.37,59.981,1483573503,"201051344000646","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,598853.2,598853.2,18759,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573512,1454760.00
01/04/2017 18:45,2,0.000,ALERT,210.80,298.47,59.996,1483573503,"274151322000052","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,867848.9,867848.9,18432,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573514,1454761.00
01/04/2017 18:45,2,0.000,ALERT,211.25,299.07,59.986,1483573503,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,609476.9,609476.9,18819,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573516,1454762.00
01/04/2017 18:45,2,0.000,ALERT,211.03,299.37,59.954,1483573503,"201051344001230","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,602049.6,602049.6,18673,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573518,1454763.00
01/04/2017 18:45,2,0.000,ALERT,211.70,299.97,59.938,1483573503,"201051344000582","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,594149.0,594149.0,18789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573519,1454764.00
01/04/2017 18:45,2,0.000,ALERT,210.80,299.07,59.991,1483573503,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,609312.4,609312.4,18749,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573521,1454765.00
01/04/2017 18:45,2,0.000,ALERT,210.80,297.57,59.981,1483573503,"274151322000094","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,714916.5,714916.5,19099,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573523,1454766.00
01/04/2017 18:45,2,0.000,ALERT,212.16,301.47,59.970,1483573503,"201051344000579","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,617236.1,617236.1,18689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573525,1454767.00
01/04/2017 18:45,2,0.000,ALERT,211.03,299.37,59.986,1483573503,"201051344000890","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,606123.7,606123.7,18819,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573527,1454768.00
01/04/2017 18:45,2,0.000,ALERT,211.25,299.07,59.981,1483573503,"201051344000438","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,607426.3,607426.3,18826,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573528,1454769.00
01/04/2017 18:45,2,0.000,ALERT,211.25,298.47,59.949,1483573503,"201051344000417","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,592670.4,592670.4,18941,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573530,1454770.00
