ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 18:45,2,0.000,ALERT,211.03,298.47,59.959,1483573503,"274151322000083","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,859291.4,859291.4,18466,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573532,1454771.00
01/04/2017 18:45,2,0.000,ALERT,211.48,298.17,59.959,1483573503,"274151322000076","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,917273.8,917273.8,18557,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573534,1454772.00
01/04/2017 18:45,2,0.000,ALERT,211.93,301.47,59.991,1483573503,"201051344000868","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,600319.5,600319.5,18783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573536,1454773.00
01/04/2017 18:45,2,0.000,ALERT,211.03,298.77,59.986,1483573503,"274151322000095","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,908218.0,908218.0,18605,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573537,1454774.00
01/04/2017 18:45,2,0.000,ALERT,211.93,300.57,59.981,1483573503,"201051344000988","219011344069620",0.00,-9.00,0,295.16,302.07,0.0,0.0,0.000,564534.6,564534.6,18819,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573539,1454775.00
01/04/2017 18:45,2,0.000,ALERT,210.80,297.87,59.986,1483573503,"201051344001025","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,607645.0,607645.0,18849,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573541,1454776.00
01/04/2017 18:45,2,0.000,ALERT,212.16,300.87,59.986,1483573503,"201051344000458","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,608688.1,608688.1,18679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573543,1454777.00
01/04/2017 18:45,2,0.000,ALERT,212.61,300.57,59.981,1483573503,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,608394.6,608394.6,18605,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573545,1454778.00
01/04/2017 18:45,2,0.000,ALERT,211.48,299.07,59.986,1483573503,"201051344000685","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,606447.7,606447.7,18752,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573546,1454779.00
01/04/2017 18:45,2,0.000,ALERT,211.25,298.47,59.970,1483573503,"201051344000917","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,603543.9,603543.9,18756,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573548,1454780.00
01/04/2017 18:45,2,0.000,ALERT,211.48,299.37,59.986,1483573503,"201051344001145","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,609293.9,609293.9,18616,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573550,1454781.00
01/04/2017 18:45,2,0.000,ALERT,211.03,298.17,59.986,1483573503,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,602189.8,602189.8,18796,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573552,1454782.00
01/04/2017 18:45,2,0.000,ALERT,210.35,297.26,59.975,1483573503,"274151322000088","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,825359.9,825359.9,18582,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573553,1454783.00
01/04/2017 18:45,2,0.000,ALERT,211.48,297.26,59.975,1483573503,"274151322000068","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,715943.8,715943.8,18984,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573555,1454784.00
01/04/2017 18:45,2,0.000,ALERT,210.80,299.07,60.002,1483573503,"201051344001135","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,597864.7,597864.7,18836,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573557,1454785.00
01/04/2017 18:45,2,0.000,ALERT,211.93,301.17,59.996,1483573503,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,612777.2,612777.2,18727,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573559,1454786.00
01/04/2017 18:45,2,0.000,ALERT,211.25,298.47,59.986,1483573503,"201051344001203","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,606052.3,606052.3,18844,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573561,1454787.00
01/04/2017 18:45,2,0.000,ALERT,210.80,297.57,59.991,1483573503,"274151322000054","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,841594.5,841594.5,18668,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573563,1454788.00
01/04/2017 18:45,2,0.000,ALERT,212.38,300.27,59.991,1483573503,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,599246.9,599246.9,18812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573564,1454789.00
01/04/2017 18:45,2,0.000,ALERT,211.03,299.07,60.007,1483573503,"201051344001093","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,602932.5,602932.5,18754,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573566,1454790.00
01/04/2017 18:45,2,0.000,ALERT,211.93,300.57,60.023,1483573503,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,617347.0,617347.0,18532,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573568,1454791.00
01/04/2017 18:45,2,0.000,ALERT,212.16,299.97,59.991,1483573503,"201051344000648","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,606313.5,606313.5,18519,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573570,1454792.00
01/04/2017 18:45,2,0.000,ALERT,211.93,300.87,59.986,1483573503,"201051344000569","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,618634.6,618634.6,18456,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573572,1454793.00
01/04/2017 18:45,2,0.000,ALERT,211.93,300.87,59.991,1483573503,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,609599.5,609599.5,18681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573574,1454794.00
01/04/2017 18:45,2,0.000,ALERT,212.16,300.27,59.986,1483573503,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,600076.7,600076.7,18745,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573575,1454795.00
01/04/2017 18:45,2,0.000,ALERT,212.38,301.17,59.949,1483573503,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,609515.5,609515.5,18566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483573577,1454796.00
01/04/2017 18:45,2,0.000,ALERT,210.80,296.66,59.970,1483573503,"274151322000087","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,813302.6,813302.6,18854,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483573579,1454797.00
01/04/2017 19:00,2,0.000,ALERT,212.83,301.47,60.012,1483574403,"201051344000645","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,608550.6,608550.6,18543,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574405,1454798.00
01/04/2017 19:00,2,0.000,ALERT,211.03,297.57,60.007,1483574403,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,840369.4,840369.4,18676,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574407,1454799.00
01/04/2017 19:00,2,0.000,ALERT,213.29,301.17,60.002,1483574403,"201051344000633","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,599037.6,599037.6,18790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574408,1454800.00
01/04/2017 19:00,2,0.000,ALERT,212.61,301.47,60.012,1483574403,"201051344000469","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,601986.2,601986.2,18777,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574410,1454801.00
01/04/2017 19:00,2,0.000,ALERT,211.25,300.27,60.007,1483574403,"201051344000646","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,598853.2,598853.2,18761,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574412,1454802.00
01/04/2017 19:00,2,0.000,ALERT,210.57,297.57,59.986,1483574403,"274151322000052","219011344069620",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,867848.9,867848.9,18434,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574414,1454803.00
01/04/2017 19:00,2,0.000,ALERT,211.48,300.27,60.028,1483574403,"201051344000585","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,609476.9,609476.9,18821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574415,1454804.00
01/04/2017 19:00,2,0.000,ALERT,211.48,300.57,60.007,1483574403,"201051344001230","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,602049.6,602049.6,18675,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574417,1454805.00
01/04/2017 19:00,2,0.000,ALERT,211.93,300.87,59.996,1483574403,"201051344000582","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,594149.0,594149.0,18791,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574419,1454806.00
01/04/2017 19:00,2,0.000,ALERT,211.25,300.27,60.012,1483574403,"201051344000955","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,609312.4,609312.4,18751,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574421,1454807.00
01/04/2017 19:00,2,0.000,ALERT,210.80,296.96,59.981,1483574403,"274151322000094","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,714916.5,714916.5,19101,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574423,1454808.00
01/04/2017 19:00,2,0.000,ALERT,212.38,301.47,59.991,1483574403,"201051344000579","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,617236.1,617236.1,18691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574424,1454809.00
01/04/2017 19:00,2,0.000,ALERT,211.25,300.57,60.002,1483574403,"201051344000890","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,606123.7,606123.7,18821,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574426,1454810.00
01/04/2017 19:00,2,0.000,ALERT,211.48,299.97,59.954,1483574403,"201051344000438","219011344069620",0.00,-11.00,0,295.76,302.07,0.0,0.0,0.000,607426.3,607426.3,18828,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574428,1454811.00
01/04/2017 19:00,2,0.000,ALERT,211.70,299.67,60.028,1483574403,"201051344000417","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,592670.4,592670.4,18943,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574430,1454812.00
01/04/2017 19:00,2,0.000,ALERT,211.03,297.87,59.949,1483574403,"274151322000083","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,859291.4,859291.4,18468,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574432,1454813.00
01/04/2017 19:00,2,0.000,ALERT,211.48,298.17,59.975,1483574403,"274151322000076","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,917273.8,917273.8,18559,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574434,1454814.00
01/04/2017 19:00,2,0.000,ALERT,212.61,302.07,60.007,1483574403,"201051344000868","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,600319.5,600319.5,18785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574435,1454815.00
01/04/2017 19:00,2,0.000,ALERT,211.03,298.47,59.996,1483574403,"274151322000095","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,908218.0,908218.0,18607,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574437,1454816.00
01/04/2017 19:00,2,0.000,ALERT,212.38,300.87,59.959,1483574403,"201051344000988","219011344069620",0.00,-9.00,0,295.16,302.37,0.0,0.0,0.000,564534.6,564534.6,18821,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574439,1454817.00
01/04/2017 19:00,2,0.000,ALERT,211.25,299.37,60.007,1483574403,"201051344001025","219011344069620",0.00,-11.00,0,295.16,302.07,0.0,0.0,0.000,607645.0,607645.0,18851,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574441,1454818.00
01/04/2017 19:00,2,0.000,ALERT,212.61,301.17,59.991,1483574403,"201051344000458","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,608688.1,608688.1,18681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574443,1454819.00
01/04/2017 19:00,2,0.000,ALERT,212.83,301.17,60.028,1483574403,"201051344000853","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,608394.6,608394.6,18607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574444,1454820.00
01/04/2017 19:00,2,0.000,ALERT,211.70,299.97,60.023,1483574403,"201051344000685","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,606447.7,606447.7,18754,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574446,1454821.00
01/04/2017 19:00,2,0.000,ALERT,211.70,299.97,59.996,1483574403,"201051344000917","219011344069620",0.00,-8.00,0,294.56,301.17,0.0,0.0,0.000,603543.9,603543.9,18758,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574448,1454822.00
01/04/2017 19:00,2,0.000,ALERT,211.70,300.27,59.996,1483574403,"201051344001145","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,609293.9,609293.9,18618,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574450,1454823.00
01/04/2017 19:00,2,0.000,ALERT,211.48,299.67,60.012,1483574403,"201051344000651","219011344069620",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,602189.8,602189.8,18798,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574452,1454824.00
01/04/2017 19:00,2,0.000,ALERT,210.35,296.96,59.991,1483574403,"274151322000088","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,825359.9,825359.9,18584,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574453,1454825.00
01/04/2017 19:00,2,0.000,ALERT,211.48,297.26,60.002,1483574403,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,715943.8,715943.8,18986,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574455,1454826.00
01/04/2017 19:00,2,0.000,ALERT,211.25,299.97,60.002,1483574403,"201051344001135","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,597864.7,597864.7,18838,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574457,1454827.00
01/04/2017 19:00,2,0.000,ALERT,211.93,301.47,60.002,1483574403,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,612777.2,612777.2,18729,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574459,1454828.00
01/04/2017 19:00,2,0.000,ALERT,211.48,299.67,60.002,1483574403,"201051344001203","219011344069620",0.00,-11.00,0,295.76,303.28,0.0,0.0,0.000,606052.3,606052.3,18846,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574460,1454829.00
01/04/2017 19:00,2,0.000,ALERT,210.57,297.57,60.007,1483574403,"274151322000054","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,841594.5,841594.5,18670,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574462,1454830.00
01/04/2017 19:00,2,0.000,ALERT,212.83,300.57,60.002,1483574403,"201051344000867","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,599246.9,599246.9,18814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574464,1454831.00
01/04/2017 19:00,2,0.000,ALERT,211.48,299.97,60.007,1483574403,"201051344001093","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,602932.5,602932.5,18756,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574466,1454832.00
01/04/2017 19:00,2,0.000,ALERT,212.16,300.87,60.007,1483574403,"201051344000900","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,617347.0,617347.0,18534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574468,1454833.00
01/04/2017 19:00,2,0.000,ALERT,212.61,300.27,60.002,1483574403,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,606313.5,606313.5,18521,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574469,1454834.00
01/04/2017 19:00,2,0.000,ALERT,212.61,301.77,60.007,1483574403,"201051344000569","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,618634.6,618634.6,18458,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574471,1454835.00
01/04/2017 19:00,2,0.000,ALERT,212.61,301.47,59.986,1483574403,"201051344000983","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,609599.5,609599.5,18683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574473,1454836.00
01/04/2017 19:00,2,0.000,ALERT,212.83,301.47,60.018,1483574403,"201051344001158","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,600076.7,600076.7,18747,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483574475,1454837.00
01/04/2017 19:00,2,0.000,ALERT,213.06,302.07,60.007,1483574403,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,609515.5,609515.5,18568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574477,1454838.00
01/04/2017 19:00,2,0.000,ALERT,211.25,297.26,59.996,1483574403,"274151322000087","219011344069620",0.00,-8.50,0,293.66,298.77,0.0,0.0,0.000,813302.6,813302.6,18856,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483574478,1454839.00
01/04/2017 19:15,2,0.000,ALERT,212.83,300.87,59.986,1483575303,"201051344000645","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,608550.6,608550.6,18545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575305,1454840.00
01/04/2017 19:15,2,0.000,ALERT,211.03,298.17,59.981,1483575303,"274151322000085","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,840369.4,840369.4,18678,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575307,1454841.00
01/04/2017 19:15,2,0.000,ALERT,213.06,300.87,59.981,1483575303,"201051344000633","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,599037.6,599037.6,18792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575308,1454842.00
01/04/2017 19:15,2,0.000,ALERT,212.61,301.17,59.975,1483575303,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,601986.2,601986.2,18779,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575310,1454843.00
01/04/2017 19:15,2,0.000,ALERT,211.03,299.97,59.991,1483575303,"201051344000646","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,598853.2,598853.2,18763,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575312,1454844.00
01/04/2017 19:15,2,0.000,ALERT,210.80,298.77,59.975,1483575303,"274151322000052","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,867848.9,867848.9,18436,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575314,1454845.00
01/04/2017 19:15,2,0.000,ALERT,211.25,300.27,59.970,1483575303,"201051344000585","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,609476.9,609476.9,18823,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575316,1454846.00
01/04/2017 19:15,2,0.000,ALERT,211.25,300.57,59.965,1483575303,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,602049.6,602049.6,18677,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575317,1454847.00
01/04/2017 19:15,2,0.000,ALERT,211.93,301.17,59.970,1483575303,"201051344000582","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,594149.0,594149.0,18793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575319,1454848.00
01/04/2017 19:15,2,0.000,ALERT,211.03,300.27,59.965,1483575303,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,609312.4,609312.4,18753,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575321,1454849.00
01/04/2017 19:15,2,0.000,ALERT,211.03,297.57,59.975,1483575303,"274151322000094","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,714916.5,714916.5,19103,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575323,1454850.00
01/04/2017 19:15,2,0.000,ALERT,212.38,301.47,59.981,1483575303,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,617236.1,617236.1,18693,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575325,1454851.00
01/04/2017 19:15,2,0.000,ALERT,211.03,300.57,59.965,1483575303,"201051344000890","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,606123.7,606123.7,18823,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575326,1454852.00
01/04/2017 19:15,2,0.000,ALERT,211.48,300.27,60.018,1483575303,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,607426.3,607426.3,18830,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575328,1454853.00
01/04/2017 19:15,2,0.000,ALERT,211.70,299.97,59.975,1483575303,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,592670.4,592670.4,18945,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575330,1454854.00
01/04/2017 19:15,2,0.000,ALERT,211.25,298.77,59.965,1483575303,"274151322000083","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,859291.4,859291.4,18470,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575332,1454855.00
01/04/2017 19:15,2,0.000,ALERT,211.70,298.77,59.981,1483575303,"274151322000076","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,917273.8,917273.8,18561,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575334,1454856.00
01/04/2017 19:15,2,0.000,ALERT,212.38,301.77,59.981,1483575303,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,600319.5,600319.5,18787,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575335,1454857.00
01/04/2017 19:15,2,0.000,ALERT,211.03,299.37,59.938,1483575303,"274151322000095","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,908218.0,908218.0,18609,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575337,1454858.00
01/04/2017 19:15,2,0.000,ALERT,211.93,300.87,59.986,1483575303,"201051344000988","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,564534.6,564534.6,18823,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575339,1454859.00
01/04/2017 19:15,2,0.000,ALERT,211.03,299.37,59.981,1483575303,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,607645.0,607645.0,18853,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575341,1454860.00
01/04/2017 19:15,2,0.000,ALERT,212.16,301.17,60.018,1483575303,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,608688.1,608688.1,18683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575343,1454861.00
01/04/2017 19:15,2,0.000,ALERT,212.83,301.17,59.991,1483575303,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,608394.6,608394.6,18609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575344,1454862.00
01/04/2017 19:15,2,0.000,ALERT,211.48,299.97,59.965,1483575303,"201051344000685","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,606447.7,606447.7,18756,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575346,1454863.00
01/04/2017 19:15,2,0.000,ALERT,211.48,299.67,59.975,1483575303,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,603543.9,603543.9,18760,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575348,1454864.00
01/04/2017 19:15,2,0.000,ALERT,211.48,300.27,59.986,1483575303,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,609293.9,609293.9,18620,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575350,1454865.00
01/04/2017 19:15,2,0.000,ALERT,211.03,299.07,59.933,1483575303,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,602189.8,602189.8,18800,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575352,1454866.00
01/04/2017 19:15,2,0.000,ALERT,210.80,297.57,60.002,1483575303,"274151322000088","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,825359.9,825359.9,18586,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575353,1454867.00
01/04/2017 19:15,2,0.000,ALERT,211.93,297.57,59.965,1483575303,"274151322000068","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,715943.8,715943.8,18988,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575355,1454868.00
01/04/2017 19:15,2,0.000,ALERT,210.80,299.97,59.975,1483575303,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,597864.7,597864.7,18840,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575357,1454869.00
01/04/2017 19:15,2,0.000,ALERT,211.93,301.47,59.986,1483575303,"201051344000594","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,612777.2,612777.2,18731,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575359,1454870.00
01/04/2017 19:15,2,0.000,ALERT,211.48,299.97,59.986,1483575303,"201051344001203","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,606052.3,606052.3,18848,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575361,1454871.00
01/04/2017 19:15,2,0.000,ALERT,210.80,298.77,59.970,1483575303,"274151322000054","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,841594.5,841594.5,18672,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575362,1454872.00
01/04/2017 19:15,2,0.000,ALERT,212.61,300.57,59.986,1483575303,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,599246.9,599246.9,18816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575364,1454873.00
01/04/2017 19:15,2,0.000,ALERT,211.25,299.97,59.975,1483575303,"201051344001093","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,602932.5,602932.5,18758,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483575366,1454874.00
01/04/2017 19:15,2,0.000,ALERT,212.16,300.87,59.975,1483575303,"201051344000900","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,617347.0,617347.0,18536,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575368,1454875.00
01/04/2017 19:15,2,0.000,ALERT,212.38,300.27,59.991,1483575303,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,606313.5,606313.5,18523,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575370,1454876.00
01/04/2017 19:15,2,0.000,ALERT,212.38,301.77,59.975,1483575303,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,618634.6,618634.6,18460,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575372,1454877.00
01/04/2017 19:15,2,0.000,ALERT,212.16,301.17,59.970,1483575303,"201051344000983","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,609599.5,609599.5,18685,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575373,1454878.00
01/04/2017 19:15,2,0.000,ALERT,212.38,300.87,59.981,1483575303,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,600076.7,600076.7,18749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575375,1454879.00
01/04/2017 19:15,2,0.000,ALERT,212.83,301.17,59.975,1483575303,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,609515.5,609515.5,18570,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575377,1454880.00
01/04/2017 19:15,2,0.000,ALERT,211.03,297.57,59.970,1483575303,"274151322000087","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,813302.6,813302.6,18858,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483575379,1454881.00
01/04/2017 19:30,2,0.000,ALERT,212.83,301.17,59.996,1483576203,"201051344000645","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,608550.6,608550.6,18547,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576206,1454882.00
01/04/2017 19:30,2,0.000,ALERT,211.25,298.47,59.996,1483576203,"274151322000085","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,840369.4,840369.4,18680,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576207,1454883.00
01/04/2017 19:30,2,0.000,ALERT,213.06,300.87,59.975,1483576203,"201051344000633","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,599037.6,599037.6,18794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576209,1454884.00
01/04/2017 19:30,2,0.000,ALERT,212.61,301.47,59.986,1483576203,"201051344000469","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,601986.2,601986.2,18781,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483576211,1454885.00
01/04/2017 19:30,2,0.000,ALERT,211.48,300.87,60.007,1483576203,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,598853.2,598853.2,18765,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576213,1454886.00
01/04/2017 19:30,2,0.000,ALERT,210.80,297.87,59.970,1483576203,"274151322000052","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,867848.9,867848.9,18438,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576215,1454887.00
01/04/2017 19:30,2,0.000,ALERT,211.93,300.87,59.975,1483576203,"201051344000585","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,609476.9,609476.9,18825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576217,1454888.00
01/04/2017 19:30,2,0.000,ALERT,211.48,300.57,59.986,1483576203,"201051344001230","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,602049.6,602049.6,18679,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576218,1454889.00
01/04/2017 19:30,2,0.000,ALERT,211.93,301.17,59.991,1483576203,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,594149.0,594149.0,18795,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576220,1454890.00
01/04/2017 19:30,2,0.000,ALERT,211.25,300.57,60.007,1483576203,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,609312.4,609312.4,18755,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576222,1454891.00
01/04/2017 19:30,2,0.000,ALERT,211.03,297.57,59.981,1483576203,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,714916.5,714916.5,19105,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576224,1454892.00
01/04/2017 19:30,2,0.000,ALERT,212.38,301.47,59.991,1483576203,"201051344000579","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,617236.1,617236.1,18695,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576225,1454893.00
01/04/2017 19:30,2,0.000,ALERT,211.48,300.87,59.991,1483576203,"201051344000890","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,606123.7,606123.7,18825,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576227,1454894.00
01/04/2017 19:30,2,0.000,ALERT,211.93,300.57,59.986,1483576203,"201051344000438","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,607426.3,607426.3,18832,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576229,1454895.00
01/04/2017 19:30,2,0.000,ALERT,211.93,299.97,59.970,1483576203,"201051344000417","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,592670.4,592670.4,18947,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576231,1454896.00
01/04/2017 19:30,2,0.000,ALERT,211.25,298.77,59.981,1483576203,"274151322000083","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,859291.4,859291.4,18472,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576233,1454897.00
01/04/2017 19:30,2,0.000,ALERT,211.70,297.87,59.981,1483576203,"274151322000076","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,917273.8,917273.8,18563,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483576235,1454898.00
01/04/2017 19:30,2,0.000,ALERT,212.38,301.47,59.970,1483576203,"201051344000868","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,600319.5,600319.5,18789,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576237,1454899.00
01/04/2017 19:30,2,0.000,ALERT,211.03,299.37,59.965,1483576203,"274151322000095","219011344069620",0.00,-11.50,0,297.87,300.87,0.0,0.0,0.000,908218.0,908218.0,18611,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483576238,1454900.00
01/04/2017 19:30,2,0.000,ALERT,212.16,300.87,59.981,1483576203,"201051344000988","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,564534.6,564534.6,18825,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483576240,1454901.00
01/04/2017 19:30,2,0.000,ALERT,211.48,299.67,59.986,1483576203,"201051344001025","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,607645.0,607645.0,18855,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576242,1454902.00
01/04/2017 19:30,2,0.000,ALERT,212.38,301.17,59.975,1483576203,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,608688.1,608688.1,18685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576244,1454903.00
01/04/2017 19:30,2,0.000,ALERT,213.06,301.17,60.034,1483576203,"201051344000853","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,608394.6,608394.6,18611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576246,1454904.00
01/04/2017 19:30,2,0.000,ALERT,211.93,300.57,59.975,1483576203,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,606447.7,606447.7,18758,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576248,1454905.00
01/04/2017 19:30,2,0.000,ALERT,211.70,299.97,59.981,1483576203,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,603543.9,603543.9,18762,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576249,1454906.00
01/04/2017 19:30,2,0.000,ALERT,211.93,300.57,59.986,1483576203,"201051344001145","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,609293.9,609293.9,18622,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576251,1454907.00
01/04/2017 19:30,2,0.000,ALERT,211.93,299.97,59.986,1483576203,"201051344000651","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,602189.8,602189.8,18802,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576253,1454908.00
01/04/2017 19:30,2,0.000,ALERT,210.57,297.57,59.981,1483576203,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,825359.9,825359.9,18588,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576255,1454909.00
01/04/2017 19:30,2,0.000,ALERT,211.93,297.57,59.991,1483576203,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,715943.8,715943.8,18990,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576256,1454910.00
01/04/2017 19:30,2,0.000,ALERT,211.25,300.27,59.991,1483576203,"201051344001135","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,597864.7,597864.7,18842,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576258,1454911.00
01/04/2017 19:30,2,0.000,ALERT,212.16,301.77,60.002,1483576203,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,612777.2,612777.2,18733,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576260,1454912.00
01/04/2017 19:30,2,0.000,ALERT,211.70,300.27,59.959,1483576203,"201051344001203","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,606052.3,606052.3,18850,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576262,1454913.00
01/04/2017 19:30,2,0.000,ALERT,210.80,298.17,59.970,1483576203,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,841594.5,841594.5,18674,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576264,1454914.00
