ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 19:30,2,0.000,ALERT,212.61,301.47,60.002,1483576203,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,599246.9,599246.9,18818,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483576265,1454915.00
01/04/2017 19:30,2,0.000,ALERT,211.48,300.27,60.002,1483576203,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,602932.5,602932.5,18760,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576267,1454916.00
01/04/2017 19:30,2,0.000,ALERT,212.16,301.77,59.949,1483576203,"201051344000900","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,617347.0,617347.0,18538,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576269,1454917.00
01/04/2017 19:30,2,0.000,ALERT,212.61,300.57,60.002,1483576203,"201051344000648","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,606313.5,606313.5,18525,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576271,1454918.00
01/04/2017 19:30,2,0.000,ALERT,212.61,301.77,60.018,1483576203,"201051344000569","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,618634.6,618634.6,18462,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576273,1454919.00
01/04/2017 19:30,2,0.000,ALERT,212.38,301.17,59.996,1483576203,"201051344000983","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,609599.5,609599.5,18687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576274,1454920.00
01/04/2017 19:30,2,0.000,ALERT,212.61,300.87,59.981,1483576203,"201051344001158","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,600076.7,600076.7,18751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576276,1454921.00
01/04/2017 19:30,2,0.000,ALERT,213.06,301.47,59.996,1483576203,"201051344000576","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,609515.5,609515.5,18572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576278,1454922.00
01/04/2017 19:30,2,0.000,ALERT,211.25,296.96,60.012,1483576203,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,813302.6,813302.6,18860,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483576280,1454923.00
01/04/2017 19:45,2,0.000,ALERT,212.83,300.57,59.981,1483577103,"201051344000645","219011344069620",0.00,-9.00,0,287.05,302.98,0.0,0.0,0.000,608550.6,608550.6,18549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577105,1454924.00
01/04/2017 19:45,2,0.000,ALERT,211.25,297.87,60.023,1483577103,"274151322000085","219011344069620",0.00,-10.00,0,284.64,299.67,0.0,0.0,0.000,840369.4,840369.4,18682,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577107,1454925.00
01/04/2017 19:45,2,0.000,ALERT,213.06,300.87,59.986,1483577103,"201051344000633","219011344069620",0.00,-11.00,0,285.54,302.68,0.0,0.0,0.000,599037.6,599037.6,18796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577109,1454926.00
01/04/2017 19:45,2,0.000,ALERT,212.61,300.87,59.981,1483577103,"201051344000469","219011344069620",0.00,-11.00,0,286.14,302.68,0.0,0.0,0.000,601986.2,601986.2,18783,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577110,1454927.00
01/04/2017 19:45,2,0.000,ALERT,211.48,300.27,59.991,1483577103,"201051344000646","219011344069620",0.00,-10.00,0,286.14,302.37,0.0,0.0,0.000,598853.2,598853.2,18767,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577112,1454928.00
01/04/2017 19:45,2,0.000,ALERT,210.80,298.47,59.986,1483577103,"274151322000052","219011344069620",0.00,-10.00,0,284.34,300.27,0.0,0.0,0.000,867848.9,867848.9,18440,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577114,1454929.00
01/04/2017 19:45,2,0.000,ALERT,211.70,300.27,59.933,1483577103,"201051344000585","219011344069620",0.00,-9.00,0,286.14,302.37,0.0,0.0,0.000,609476.9,609476.9,18827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577116,1454930.00
01/04/2017 19:45,2,0.000,ALERT,211.70,300.87,59.970,1483577103,"201051344001230","219011344069620",0.00,-10.00,0,287.05,302.37,0.0,0.0,0.000,602049.6,602049.6,18681,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577118,1454931.00
01/04/2017 19:45,2,0.000,ALERT,212.16,301.17,59.981,1483577103,"201051344000582","219011344069620",0.00,-11.50,0,287.65,303.28,0.0,0.0,0.000,594149.0,594149.0,18797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577119,1454932.00
01/04/2017 19:45,2,0.000,ALERT,211.48,300.27,60.018,1483577103,"201051344000955","219011344069620",0.00,-10.00,0,286.44,302.37,0.0,0.0,0.000,609312.4,609312.4,18757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577121,1454933.00
01/04/2017 19:45,2,0.000,ALERT,211.03,297.57,60.002,1483577103,"274151322000094","219011344069620",0.00,-11.00,0,284.34,299.07,0.0,0.0,0.000,714916.5,714916.5,19107,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577123,1454934.00
01/04/2017 19:45,2,0.000,ALERT,212.38,301.17,59.975,1483577103,"201051344000579","219011344069620",0.00,-9.00,0,287.65,303.58,0.0,0.0,0.000,617236.1,617236.1,18697,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577125,1454935.00
01/04/2017 19:45,2,0.000,ALERT,211.48,300.57,59.928,1483577103,"201051344000890","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,606123.7,606123.7,18827,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577127,1454936.00
01/04/2017 19:45,2,0.000,ALERT,211.93,300.27,59.933,1483577103,"201051344000438","219011344069620",0.00,-11.00,0,286.44,302.37,0.0,0.0,0.000,607426.3,607426.3,18834,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577128,1454937.00
01/04/2017 19:45,2,0.000,ALERT,211.93,299.97,59.970,1483577103,"201051344000417","219011344069620",0.00,-10.00,0,286.14,301.77,0.0,0.0,0.000,592670.4,592670.4,18949,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577130,1454938.00
01/04/2017 19:45,2,0.000,ALERT,211.25,298.17,59.965,1483577103,"274151322000083","219011344069620",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,859291.4,859291.4,18474,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577132,1454939.00
01/04/2017 19:45,2,0.000,ALERT,211.70,297.87,59.959,1483577103,"274151322000076","219011344069620",0.00,-10.00,0,284.64,300.27,0.0,0.0,0.000,917273.8,917273.8,18565,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577134,1454940.00
01/04/2017 19:45,2,0.000,ALERT,212.16,301.47,59.970,1483577103,"201051344000868","219011344069620",0.00,-9.00,0,287.65,303.58,0.0,0.0,0.000,600319.5,600319.5,18791,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577136,1454941.00
01/04/2017 19:45,2,0.000,ALERT,211.03,298.77,59.959,1483577103,"274151322000095","219011344069620",0.00,-11.00,0,285.84,300.87,0.0,0.0,0.000,908218.0,908218.0,18613,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577137,1454942.00
01/04/2017 19:45,2,0.000,ALERT,212.16,300.57,59.981,1483577103,"201051344000988","219011344069620",0.00,-9.00,0,284.64,302.68,0.0,0.0,0.000,564534.6,564534.6,18827,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577139,1454943.00
01/04/2017 19:45,2,0.000,ALERT,211.48,299.37,59.965,1483577103,"201051344001025","219011344069620",0.00,-11.00,0,285.84,302.68,0.0,0.0,0.000,607645.0,607645.0,18857,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577141,1454944.00
01/04/2017 19:45,2,0.000,ALERT,212.16,300.57,59.970,1483577103,"201051344000458","219011344069620",0.00,-7.00,0,287.35,303.58,0.0,0.0,0.000,608688.1,608688.1,18687,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577143,1454945.00
01/04/2017 19:45,2,0.000,ALERT,213.06,300.87,59.975,1483577103,"201051344000853","219011344069620",0.00,-10.00,0,287.05,302.98,0.0,0.0,0.000,608394.6,608394.6,18613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577145,1454946.00
01/04/2017 19:45,2,0.000,ALERT,212.16,300.57,59.986,1483577103,"201051344000685","219011344069620",0.00,-10.00,0,286.74,302.07,0.0,0.0,0.000,606447.7,606447.7,18760,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577146,1454947.00
01/04/2017 19:45,2,0.000,ALERT,211.93,299.97,59.975,1483577103,"201051344000917","219011344069620",0.00,-8.50,0,285.54,301.47,0.0,0.0,0.000,603543.9,603543.9,18764,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577148,1454948.00
01/04/2017 19:45,2,0.000,ALERT,211.93,300.57,59.938,1483577103,"201051344001145","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,609293.9,609293.9,18624,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577150,1454949.00
01/04/2017 19:45,2,0.000,ALERT,211.70,299.67,59.917,1483577103,"201051344000651","219011344069620",0.00,-11.50,0,286.14,301.47,0.0,0.0,0.000,602189.8,602189.8,18804,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577152,1454950.00
01/04/2017 19:45,2,0.000,ALERT,210.57,297.87,59.981,1483577103,"274151322000088","219011344069620",0.00,-8.50,0,284.04,299.37,0.0,0.0,0.000,825359.9,825359.9,18590,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577154,1454951.00
01/04/2017 19:45,2,0.000,ALERT,211.70,297.26,60.012,1483577103,"274151322000068","219011344069620",0.00,-8.50,0,284.04,299.07,0.0,0.0,0.000,715943.8,715943.8,18992,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577155,1454952.00
01/04/2017 19:45,2,0.000,ALERT,211.25,300.27,59.975,1483577103,"201051344001135","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,597864.7,597864.7,18844,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577157,1454953.00
01/04/2017 19:45,2,0.000,ALERT,211.93,301.47,59.970,1483577103,"201051344000594","219011344069620",0.00,-11.00,0,286.74,303.28,0.0,0.0,0.000,612777.2,612777.2,18735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577159,1454954.00
01/04/2017 19:45,2,0.000,ALERT,211.70,299.97,59.970,1483577103,"201051344001203","219011344069620",0.00,-11.00,0,286.14,303.58,0.0,0.0,0.000,606052.3,606052.3,18852,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577161,1454955.00
01/04/2017 19:45,2,0.000,ALERT,210.80,297.87,59.965,1483577103,"274151322000054","219011344069620",0.00,-8.50,0,284.64,299.97,0.0,0.0,0.000,841594.5,841594.5,18676,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577163,1454956.00
01/04/2017 19:45,2,0.000,ALERT,212.61,300.57,60.007,1483577103,"201051344000867","219011344069620",0.00,-8.50,0,286.44,303.58,0.0,0.0,0.000,599246.9,599246.9,18820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577164,1454957.00
01/04/2017 19:45,2,0.000,ALERT,211.48,300.27,59.970,1483577103,"201051344001093","219011344069620",0.00,-8.50,0,286.44,301.77,0.0,0.0,0.000,602932.5,602932.5,18762,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483577166,1454958.00
01/04/2017 19:45,2,0.000,ALERT,212.16,300.57,59.938,1483577103,"201051344000900","219011344069620",0.00,-10.00,0,286.44,302.98,0.0,0.0,0.000,617347.0,617347.0,18540,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577168,1454959.00
01/04/2017 19:45,2,0.000,ALERT,212.38,299.97,59.975,1483577103,"201051344000648","219011344069620",0.00,-11.50,0,286.74,302.98,0.0,0.0,0.000,606313.5,606313.5,18527,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577170,1454960.00
01/04/2017 19:45,2,0.000,ALERT,212.38,301.17,59.996,1483577103,"201051344000569","219011344069620",0.00,-10.00,0,287.95,303.88,0.0,0.0,0.000,618634.6,618634.6,18464,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577171,1454961.00
01/04/2017 19:45,2,0.000,ALERT,212.38,300.87,59.970,1483577103,"201051344000983","219011344069620",0.00,-9.00,0,287.35,303.28,0.0,0.0,0.000,609599.5,609599.5,18689,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577173,1454962.00
01/04/2017 19:45,2,0.000,ALERT,212.61,300.87,59.975,1483577103,"201051344001158","219011344069620",0.00,-9.00,0,286.44,302.68,0.0,0.0,0.000,600076.7,600076.7,18753,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577175,1454963.00
01/04/2017 19:45,2,0.000,ALERT,212.83,301.47,59.965,1483577103,"201051344000576","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,609515.5,609515.5,18574,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577177,1454964.00
01/04/2017 19:45,2,0.000,ALERT,211.03,296.96,59.959,1483577103,"274151322000087","219011344069620",0.00,-8.50,0,283.74,299.07,0.0,0.0,0.000,813302.6,813302.6,18862,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483577179,1454965.00
01/04/2017 20:00,2,0.000,ALERT,213.06,300.87,59.981,1483578004,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,608550.6,608550.6,18551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578006,1454966.00
01/04/2017 20:00,2,0.000,ALERT,211.48,297.87,59.986,1483578004,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,840369.4,840369.4,18684,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578007,1454967.00
01/04/2017 20:00,2,0.000,ALERT,213.29,300.87,59.981,1483578004,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,599037.6,599037.6,18798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578009,1454968.00
01/04/2017 20:00,2,0.000,ALERT,212.83,301.47,60.023,1483578004,"201051344000469","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,601986.2,601986.2,18785,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578011,1454969.00
01/04/2017 20:00,2,0.000,ALERT,211.70,300.87,59.991,1483578004,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,598853.2,598853.2,18769,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578013,1454970.00
01/04/2017 20:00,2,0.000,ALERT,211.25,299.67,59.981,1483578004,"274151322000052","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,867848.9,867848.9,18442,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578015,1454971.00
01/04/2017 20:00,2,0.000,ALERT,211.93,300.87,59.991,1483578004,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,609476.9,609476.9,18829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578017,1454972.00
01/04/2017 20:00,2,0.000,ALERT,211.93,301.17,60.002,1483578004,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,602049.6,602049.6,18683,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578019,1454973.00
01/04/2017 20:00,2,0.000,ALERT,212.38,301.77,59.991,1483578004,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,594149.0,594149.0,18799,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578020,1454974.00
01/04/2017 20:00,2,0.000,ALERT,211.48,300.87,60.018,1483578004,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,609312.4,609312.4,18759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578022,1454975.00
01/04/2017 20:00,2,0.000,ALERT,211.48,298.17,59.991,1483578004,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,714916.5,714916.5,19109,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578024,1454976.00
01/04/2017 20:00,2,0.000,ALERT,212.83,302.37,60.023,1483578004,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,617236.1,617236.1,18699,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578026,1454977.00
01/04/2017 20:00,2,0.000,ALERT,211.48,301.17,59.991,1483578004,"201051344000890","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,606123.7,606123.7,18829,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578028,1454978.00
01/04/2017 20:00,2,0.000,ALERT,211.93,300.87,60.002,1483578004,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,607426.3,607426.3,18836,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578030,1454979.00
01/04/2017 20:00,2,0.000,ALERT,212.16,300.27,59.996,1483578004,"201051344000417","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,592670.4,592670.4,18951,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578031,1454980.00
01/04/2017 20:00,2,0.000,ALERT,211.48,298.77,59.996,1483578004,"274151322000083","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,859291.4,859291.4,18476,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578033,1454981.00
01/04/2017 20:00,2,0.000,ALERT,212.16,299.07,60.007,1483578004,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,917273.8,917273.8,18567,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578035,1454982.00
01/04/2017 20:00,2,0.000,ALERT,212.83,302.37,59.991,1483578004,"201051344000868","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,600319.5,600319.5,18793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578037,1454983.00
01/04/2017 20:00,2,0.000,ALERT,211.48,299.37,59.986,1483578004,"274151322000095","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,908218.0,908218.0,18615,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578039,1454984.00
01/04/2017 20:00,2,0.000,ALERT,212.83,301.17,59.996,1483578004,"201051344000988","219011344069620",0.00,-9.00,0,296.06,303.28,0.0,0.0,0.000,564534.6,564534.6,18829,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578040,1454985.00
01/04/2017 20:00,2,0.000,ALERT,211.70,300.27,59.981,1483578004,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,607645.0,607645.0,18859,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578042,1454986.00
01/04/2017 20:00,2,0.000,ALERT,212.61,301.47,60.002,1483578004,"201051344000458","219011344069620",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,608688.1,608688.1,18689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578044,1454987.00
01/04/2017 20:00,2,0.000,ALERT,213.29,301.47,59.996,1483578004,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,608394.6,608394.6,18615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578046,1454988.00
01/04/2017 20:00,2,0.000,ALERT,212.16,300.57,59.996,1483578004,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,606447.7,606447.7,18762,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578048,1454989.00
01/04/2017 20:00,2,0.000,ALERT,212.16,300.57,59.996,1483578004,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,603543.9,603543.9,18766,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578050,1454990.00
01/04/2017 20:00,2,0.000,ALERT,212.16,300.87,60.002,1483578004,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,609293.9,609293.9,18626,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578051,1454991.00
01/04/2017 20:00,2,0.000,ALERT,211.93,300.27,59.991,1483578004,"201051344000651","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,602189.8,602189.8,18806,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578053,1454992.00
01/04/2017 20:00,2,0.000,ALERT,211.25,297.87,59.991,1483578004,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,825359.9,825359.9,18592,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578055,1454993.00
01/04/2017 20:00,2,0.000,ALERT,212.16,297.87,59.986,1483578004,"274151322000068","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,715943.8,715943.8,18994,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578057,1454994.00
01/04/2017 20:00,2,0.000,ALERT,211.03,299.67,59.996,1483578004,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,597864.7,597864.7,18846,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578059,1454995.00
01/04/2017 20:00,2,0.000,ALERT,212.16,301.77,60.007,1483578004,"201051344000594","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,612777.2,612777.2,18737,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578061,1454996.00
01/04/2017 20:00,2,0.000,ALERT,211.93,299.97,59.996,1483578004,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,606052.3,606052.3,18854,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578062,1454997.00
01/04/2017 20:00,2,0.000,ALERT,211.25,298.47,59.991,1483578004,"274151322000054","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,841594.5,841594.5,18678,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578064,1454998.00
01/04/2017 20:00,2,0.000,ALERT,213.06,301.17,60.002,1483578004,"201051344000867","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,599246.9,599246.9,18822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578066,1454999.00
01/04/2017 20:00,2,0.000,ALERT,211.93,300.87,60.028,1483578004,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,602932.5,602932.5,18764,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578068,1455000.00
01/04/2017 20:00,2,0.000,ALERT,212.61,301.47,59.996,1483578004,"201051344000900","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,617347.0,617347.0,18542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578069,1455001.00
01/04/2017 20:00,2,0.000,ALERT,212.83,301.17,59.996,1483578004,"201051344000648","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,606313.5,606313.5,18529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578071,1455002.00
01/04/2017 20:00,2,0.000,ALERT,212.83,302.07,59.996,1483578004,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,618634.6,618634.6,18466,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578073,1455003.00
01/04/2017 20:00,2,0.000,ALERT,212.61,301.47,60.002,1483578004,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,609599.5,609599.5,18691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578075,1455004.00
01/04/2017 20:00,2,0.000,ALERT,213.06,301.47,60.002,1483578004,"201051344001158","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,600076.7,600076.7,18755,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578077,1455005.00
01/04/2017 20:00,2,0.000,ALERT,213.29,302.07,59.981,1483578004,"201051344000576","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,609515.5,609515.5,18576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578079,1455006.00
01/04/2017 20:00,2,0.000,ALERT,211.70,297.87,59.981,1483578004,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,813302.6,813302.6,18864,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578081,1455007.00
01/04/2017 20:15,2,0.000,ALERT,213.06,301.47,60.002,1483578903,"201051344000645","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,608550.6,608550.6,18553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578905,1455008.00
01/04/2017 20:15,2,0.000,ALERT,211.48,298.17,59.981,1483578903,"274151322000085","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,840369.4,840369.4,18686,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578907,1455009.00
01/04/2017 20:15,2,0.000,ALERT,213.51,301.47,59.996,1483578903,"201051344000633","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,599037.6,599037.6,18800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578909,1455010.00
01/04/2017 20:15,2,0.000,ALERT,212.83,301.47,60.034,1483578903,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,601986.2,601986.2,18787,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578911,1455011.00
01/04/2017 20:15,2,0.000,ALERT,211.48,300.57,59.970,1483578903,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,598853.2,598853.2,18771,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578912,1455012.00
01/04/2017 20:15,2,0.000,ALERT,211.25,299.67,59.986,1483578903,"274151322000052","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,867848.9,867848.9,18444,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578914,1455013.00
01/04/2017 20:15,2,0.000,ALERT,211.70,299.97,59.991,1483578903,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,609476.9,609476.9,18831,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578916,1455014.00
01/04/2017 20:15,2,0.000,ALERT,211.70,301.17,60.007,1483578903,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,602049.6,602049.6,18685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578918,1455015.00
01/04/2017 20:15,2,0.000,ALERT,212.16,301.17,59.996,1483578903,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,594149.0,594149.0,18801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578920,1455016.00
01/04/2017 20:15,2,0.000,ALERT,211.48,300.57,59.996,1483578903,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,609312.4,609312.4,18761,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578921,1455017.00
01/04/2017 20:15,2,0.000,ALERT,211.48,298.17,60.002,1483578903,"274151322000094","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,714916.5,714916.5,19111,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578923,1455018.00
01/04/2017 20:15,2,0.000,ALERT,212.83,302.07,59.991,1483578903,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,617236.1,617236.1,18701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578925,1455019.00
01/04/2017 20:15,2,0.000,ALERT,211.70,300.87,60.002,1483578903,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,606123.7,606123.7,18831,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578927,1455020.00
01/04/2017 20:15,2,0.000,ALERT,211.93,300.87,60.002,1483578903,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,607426.3,607426.3,18838,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578928,1455021.00
01/04/2017 20:15,2,0.000,ALERT,211.93,299.67,59.991,1483578903,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,592670.4,592670.4,18953,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578930,1455022.00
01/04/2017 20:15,2,0.000,ALERT,211.70,299.07,60.012,1483578903,"274151322000083","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,859291.4,859291.4,18478,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578932,1455023.00
01/04/2017 20:15,2,0.000,ALERT,212.16,298.77,59.959,1483578903,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,917273.8,917273.8,18569,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578934,1455024.00
01/04/2017 20:15,2,0.000,ALERT,211.48,299.37,59.991,1483578903,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,908218.0,908218.0,18617,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578938,1455025.00
01/04/2017 20:15,2,0.000,ALERT,212.61,301.17,59.991,1483578903,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,564534.6,564534.6,18831,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578940,1455026.00
01/04/2017 20:15,2,0.000,ALERT,211.48,299.67,59.938,1483578903,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,607645.0,607645.0,18861,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578941,1455027.00
01/04/2017 20:15,2,0.000,ALERT,212.83,301.77,59.991,1483578903,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,608688.1,608688.1,18691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578943,1455028.00
01/04/2017 20:15,2,0.000,ALERT,213.29,301.47,59.986,1483578903,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,608394.6,608394.6,18617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578945,1455029.00
01/04/2017 20:15,2,0.000,ALERT,212.16,300.57,59.986,1483578903,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,606447.7,606447.7,18764,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578947,1455030.00
01/04/2017 20:15,2,0.000,ALERT,212.16,300.27,59.986,1483578903,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,603543.9,603543.9,18768,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578948,1455031.00
01/04/2017 20:15,2,0.000,ALERT,211.93,300.57,59.981,1483578903,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,609293.9,609293.9,18628,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578950,1455032.00
01/04/2017 20:15,2,0.000,ALERT,211.93,299.97,59.991,1483578903,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,602189.8,602189.8,18808,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578952,1455033.00
01/04/2017 20:15,2,0.000,ALERT,211.03,297.87,59.981,1483578903,"274151322000088","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,825359.9,825359.9,18594,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578954,1455034.00
01/04/2017 20:15,2,0.000,ALERT,212.16,297.87,59.975,1483578903,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,715943.8,715943.8,18996,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578956,1455035.00
01/04/2017 20:15,2,0.000,ALERT,211.48,300.27,59.981,1483578903,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,597864.7,597864.7,18848,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578957,1455036.00
01/04/2017 20:15,2,0.000,ALERT,212.61,302.07,59.991,1483578903,"201051344000594","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,612777.2,612777.2,18739,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578959,1455037.00
01/04/2017 20:15,2,0.000,ALERT,211.93,300.27,59.981,1483578903,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,606052.3,606052.3,18856,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578961,1455038.00
01/04/2017 20:15,2,0.000,ALERT,211.25,298.47,59.970,1483578903,"274151322000054","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,841594.5,841594.5,18680,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578963,1455039.00
01/04/2017 20:15,2,0.000,ALERT,213.06,300.57,59.959,1483578903,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,599246.9,599246.9,18824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578965,1455040.00
01/04/2017 20:15,2,0.000,ALERT,211.70,300.57,59.975,1483578903,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,602932.5,602932.5,18766,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578966,1455041.00
01/04/2017 20:15,2,0.000,ALERT,212.83,301.77,59.970,1483578903,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,617347.0,617347.0,18544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578968,1455042.00
01/04/2017 20:15,2,0.000,ALERT,213.06,300.87,59.975,1483578903,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,606313.5,606313.5,18531,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578970,1455043.00
01/04/2017 20:15,2,0.000,ALERT,212.83,302.37,59.965,1483578903,"201051344000569","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,618634.6,618634.6,18468,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578972,1455044.00
01/04/2017 20:15,2,0.000,ALERT,212.83,301.77,59.965,1483578903,"201051344000983","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,609599.5,609599.5,18693,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483578974,1455045.00
01/04/2017 20:15,2,0.000,ALERT,213.06,301.47,59.959,1483578903,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,600076.7,600076.7,18757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578975,1455046.00
01/04/2017 20:15,2,0.000,ALERT,213.29,302.07,59.959,1483578903,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,609515.5,609515.5,18578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578977,1455047.00
01/04/2017 20:15,2,0.000,ALERT,211.70,298.17,60.002,1483578903,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,813302.6,813302.6,18866,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578979,1455048.00
01/04/2017 20:15,2,0.000,ALERT,212.83,302.07,59.965,1483578903,"201051344000868","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,600319.5,600319.5,18795,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483578981,1455049.00
01/04/2017 20:30,2,0.000,ALERT,213.51,301.47,59.986,1483579803,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,608550.6,608550.6,18555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579805,1455050.00
01/04/2017 20:30,2,0.000,ALERT,211.93,299.37,59.986,1483579803,"274151322000085","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,840369.4,840369.4,18688,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579807,1455051.00
01/04/2017 20:30,2,0.000,ALERT,213.74,301.77,59.986,1483579803,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,599037.6,599037.6,18802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579809,1455052.00
01/04/2017 20:30,2,0.000,ALERT,213.29,302.37,59.981,1483579803,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,601986.2,601986.2,18789,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579811,1455053.00
01/04/2017 20:30,2,0.000,ALERT,211.93,300.87,59.970,1483579803,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,598853.2,598853.2,18773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579813,1455054.00
01/04/2017 20:30,2,0.000,ALERT,211.48,298.77,59.981,1483579803,"274151322000052","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,867848.9,867848.9,18446,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579814,1455055.00
01/04/2017 20:30,2,0.000,ALERT,212.16,301.17,59.986,1483579803,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,609476.9,609476.9,18833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579816,1455056.00
01/04/2017 20:30,2,0.000,ALERT,212.16,301.47,59.991,1483579803,"201051344001230","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,602049.6,602049.6,18687,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579818,1455057.00
01/04/2017 20:30,2,0.000,ALERT,212.61,301.77,59.991,1483579803,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,594149.0,594149.0,18803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579820,1455058.00
