ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 20:30,2,0.000,ALERT,211.93,301.17,59.981,1483579803,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,609312.4,609312.4,18763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579821,1455059.00
01/04/2017 20:30,2,0.000,ALERT,211.70,297.87,59.991,1483579803,"274151322000094","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,714916.5,714916.5,19113,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579823,1455060.00
01/04/2017 20:30,2,0.000,ALERT,213.06,302.68,59.991,1483579803,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,617236.1,617236.1,18703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483579825,1455061.00
01/04/2017 20:30,2,0.000,ALERT,211.93,301.47,59.954,1483579803,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,606123.7,606123.7,18833,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579827,1455062.00
01/04/2017 20:30,2,0.000,ALERT,212.16,301.17,59.991,1483579803,"201051344000438","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,607426.3,607426.3,18840,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579829,1455063.00
01/04/2017 20:30,2,0.000,ALERT,212.38,300.27,59.981,1483579803,"201051344000417","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,592670.4,592670.4,18955,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579830,1455064.00
01/04/2017 20:30,2,0.000,ALERT,211.93,299.07,59.981,1483579803,"274151322000083","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,859291.4,859291.4,18480,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579832,1455065.00
01/04/2017 20:30,2,0.000,ALERT,212.38,299.37,59.975,1483579803,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,917273.8,917273.8,18571,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579834,1455066.00
01/04/2017 20:30,2,0.000,ALERT,212.83,302.37,60.023,1483579803,"201051344000868","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,600319.5,600319.5,18797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483579836,1455067.00
01/04/2017 20:30,2,0.000,ALERT,211.70,299.67,59.986,1483579803,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,908218.0,908218.0,18619,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579838,1455068.00
01/04/2017 20:30,2,0.000,ALERT,211.70,299.97,59.981,1483579803,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.58,0.0,0.0,0.000,564534.6,564534.6,18833,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483579839,1455069.00
01/04/2017 20:30,2,0.000,ALERT,211.03,298.77,59.986,1483579803,"201051344001025","219011344069620",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,607645.0,607645.0,18863,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579841,1455070.00
01/04/2017 20:30,2,0.000,ALERT,212.61,301.47,59.986,1483579803,"201051344000458","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,608688.1,608688.1,18693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483579843,1455071.00
01/04/2017 20:30,2,0.000,ALERT,213.51,301.77,59.986,1483579803,"201051344000853","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,608394.6,608394.6,18619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579845,1455072.00
01/04/2017 20:30,2,0.000,ALERT,212.38,300.87,59.986,1483579803,"201051344000685","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,606447.7,606447.7,18766,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579847,1455073.00
01/04/2017 20:30,2,0.000,ALERT,212.38,300.57,59.986,1483579803,"201051344000917","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,603543.9,603543.9,18770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579848,1455074.00
01/04/2017 20:30,2,0.000,ALERT,212.61,301.47,59.981,1483579803,"201051344001145","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,609293.9,609293.9,18630,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579850,1455075.00
01/04/2017 20:30,2,0.000,ALERT,212.38,300.57,59.944,1483579803,"201051344000651","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,602189.8,602189.8,18810,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579852,1455076.00
01/04/2017 20:30,2,0.000,ALERT,211.48,298.47,59.981,1483579803,"274151322000088","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,825359.9,825359.9,18596,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579854,1455077.00
01/04/2017 20:30,2,0.000,ALERT,212.61,297.87,59.970,1483579803,"274151322000068","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,715943.8,715943.8,18998,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579856,1455078.00
01/04/2017 20:30,2,0.000,ALERT,211.93,301.17,59.986,1483579803,"201051344001135","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,597864.7,597864.7,18850,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579857,1455079.00
01/04/2017 20:30,2,0.000,ALERT,212.61,302.37,60.023,1483579803,"201051344000594","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,612777.2,612777.2,18741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483579859,1455080.00
01/04/2017 20:30,2,0.000,ALERT,212.16,300.57,59.938,1483579803,"201051344001203","219011344069620",0.00,-11.00,0,297.57,304.48,0.0,0.0,0.000,606052.3,606052.3,18858,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483579861,1455081.00
01/04/2017 20:30,2,0.000,ALERT,211.70,298.77,59.981,1483579803,"274151322000054","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,841594.5,841594.5,18682,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579863,1455082.00
01/04/2017 20:30,2,0.000,ALERT,213.51,301.77,59.975,1483579803,"201051344000867","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,599246.9,599246.9,18826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579864,1455083.00
01/04/2017 20:30,2,0.000,ALERT,212.16,300.87,59.975,1483579803,"201051344001093","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,602932.5,602932.5,18768,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483579866,1455084.00
01/04/2017 20:30,2,0.000,ALERT,212.83,302.37,59.981,1483579803,"201051344000900","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,617347.0,617347.0,18546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579868,1455085.00
01/04/2017 20:30,2,0.000,ALERT,213.29,301.47,59.986,1483579803,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,606313.5,606313.5,18533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579870,1455086.00
01/04/2017 20:30,2,0.000,ALERT,213.06,302.68,59.970,1483579803,"201051344000569","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,618634.6,618634.6,18470,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579872,1455087.00
01/04/2017 20:30,2,0.000,ALERT,213.06,302.07,59.981,1483579803,"201051344000983","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,609599.5,609599.5,18695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579874,1455088.00
01/04/2017 20:30,2,0.000,ALERT,213.29,302.07,59.970,1483579803,"201051344001158","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,600076.7,600076.7,18759,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579875,1455089.00
01/04/2017 20:30,2,0.000,ALERT,213.29,302.07,59.975,1483579803,"201051344000576","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,609515.5,609515.5,18580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579877,1455090.00
01/04/2017 20:30,2,0.000,ALERT,211.70,298.17,60.023,1483579803,"274151322000087","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,813302.6,813302.6,18868,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483579879,1455091.00
01/04/2017 20:45,2,0.000,ALERT,213.51,302.07,59.959,1483580703,"201051344000645","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,608550.6,608550.6,18557,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580705,1455092.00
01/04/2017 20:45,2,0.000,ALERT,212.16,299.67,59.981,1483580703,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,840369.4,840369.4,18690,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580707,1455093.00
01/04/2017 20:45,2,0.000,ALERT,213.74,302.07,59.954,1483580703,"201051344000633","219011344069620",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,599037.6,599037.6,18804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580709,1455094.00
01/04/2017 20:45,2,0.000,ALERT,213.06,302.07,59.959,1483580703,"201051344000469","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,601986.2,601986.2,18791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580711,1455095.00
01/04/2017 20:45,2,0.000,ALERT,212.38,302.07,59.928,1483580703,"201051344000646","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,598853.2,598853.2,18775,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580712,1455096.00
01/04/2017 20:45,2,0.000,ALERT,211.93,299.37,59.970,1483580703,"274151322000052","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,867848.9,867848.9,18448,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580714,1455097.00
01/04/2017 20:45,2,0.000,ALERT,212.61,302.07,59.965,1483580703,"201051344000585","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,609476.9,609476.9,18835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580716,1455098.00
01/04/2017 20:45,2,0.000,ALERT,212.61,302.68,59.970,1483580703,"201051344001230","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,602049.6,602049.6,18689,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580718,1455099.00
01/04/2017 20:45,2,0.000,ALERT,213.06,302.68,59.965,1483580703,"201051344000582","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,594149.0,594149.0,18805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580720,1455100.00
01/04/2017 20:45,2,0.000,ALERT,212.16,301.77,59.954,1483580703,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,609312.4,609312.4,18765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580722,1455101.00
01/04/2017 20:45,2,0.000,ALERT,211.70,298.47,59.954,1483580703,"274151322000094","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,714916.5,714916.5,19115,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580724,1455102.00
01/04/2017 20:45,2,0.000,ALERT,212.83,302.37,59.970,1483580703,"201051344000579","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,617236.1,617236.1,18705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580725,1455103.00
01/04/2017 20:45,2,0.000,ALERT,212.16,302.07,59.970,1483580703,"201051344000890","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,606123.7,606123.7,18835,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580727,1455104.00
01/04/2017 20:45,2,0.000,ALERT,212.61,301.77,59.954,1483580703,"201051344000438","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,607426.3,607426.3,18842,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580729,1455105.00
01/04/2017 20:45,2,0.000,ALERT,212.61,301.47,59.959,1483580703,"201051344000417","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,592670.4,592670.4,18957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580731,1455106.00
01/04/2017 20:45,2,0.000,ALERT,212.16,299.67,59.954,1483580703,"274151322000083","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,859291.4,859291.4,18482,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580733,1455107.00
01/04/2017 20:45,2,0.000,ALERT,212.38,299.37,59.965,1483580703,"274151322000076","219011344069620",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,917273.8,917273.8,18573,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580734,1455108.00
01/04/2017 20:45,2,0.000,ALERT,212.83,302.68,59.991,1483580703,"201051344000868","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,600319.5,600319.5,18799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580736,1455109.00
01/04/2017 20:45,2,0.000,ALERT,212.16,300.57,59.949,1483580703,"274151322000095","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,908218.0,908218.0,18621,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580738,1455110.00
01/04/2017 20:45,2,0.000,ALERT,212.83,301.77,59.981,1483580703,"201051344000988","219011344069620",0.00,-10.00,0,294.86,303.28,0.0,0.0,0.000,564534.6,564534.6,18835,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580740,1455111.00
01/04/2017 20:45,2,0.000,ALERT,212.38,301.17,59.981,1483580703,"201051344001025","219011344069620",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,607645.0,607645.0,18865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580742,1455112.00
01/04/2017 20:45,2,0.000,ALERT,212.83,302.07,59.944,1483580703,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,608688.1,608688.1,18695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580743,1455113.00
01/04/2017 20:45,2,0.000,ALERT,213.51,301.77,59.954,1483580703,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,608394.6,608394.6,18621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580745,1455114.00
01/04/2017 20:45,2,0.000,ALERT,213.06,302.07,59.944,1483580703,"201051344000685","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,606447.7,606447.7,18768,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580747,1455115.00
01/04/2017 20:45,2,0.000,ALERT,212.61,301.47,59.944,1483580703,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,603543.9,603543.9,18772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580749,1455116.00
01/04/2017 20:45,2,0.000,ALERT,212.83,302.07,59.959,1483580703,"201051344001145","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,609293.9,609293.9,18632,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580751,1455117.00
01/04/2017 20:45,2,0.000,ALERT,212.38,301.17,59.970,1483580703,"201051344000651","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,602189.8,602189.8,18812,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580752,1455118.00
01/04/2017 20:45,2,0.000,ALERT,211.48,298.47,59.965,1483580703,"274151322000088","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,825359.9,825359.9,18598,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580754,1455119.00
01/04/2017 20:45,2,0.000,ALERT,212.38,298.17,59.949,1483580703,"274151322000068","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,715943.8,715943.8,19000,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580756,1455120.00
01/04/2017 20:45,2,0.000,ALERT,212.16,301.77,59.970,1483580703,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,597864.7,597864.7,18852,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580758,1455121.00
01/04/2017 20:45,2,0.000,ALERT,212.61,302.68,59.944,1483580703,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,612777.2,612777.2,18743,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580760,1455122.00
01/04/2017 20:45,2,0.000,ALERT,212.38,301.17,59.949,1483580703,"201051344001203","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,606052.3,606052.3,18860,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483580761,1455123.00
01/04/2017 20:45,2,0.000,ALERT,211.70,299.37,59.965,1483580703,"274151322000054","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,841594.5,841594.5,18684,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580763,1455124.00
01/04/2017 20:45,2,0.000,ALERT,213.29,301.77,59.970,1483580703,"201051344000867","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,599246.9,599246.9,18828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580765,1455125.00
01/04/2017 20:45,2,0.000,ALERT,212.16,301.47,59.922,1483580703,"201051344001093","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,602932.5,602932.5,18770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580767,1455126.00
01/04/2017 20:45,2,0.000,ALERT,212.83,302.07,59.933,1483580703,"201051344000900","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,617347.0,617347.0,18548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580769,1455127.00
01/04/2017 20:45,2,0.000,ALERT,213.06,300.87,59.949,1483580703,"201051344000648","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,606313.5,606313.5,18535,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580770,1455128.00
01/04/2017 20:45,2,0.000,ALERT,212.83,302.37,59.954,1483580703,"201051344000569","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,618634.6,618634.6,18472,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580772,1455129.00
01/04/2017 20:45,2,0.000,ALERT,212.83,302.07,59.949,1483580703,"201051344000983","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,609599.5,609599.5,18697,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580774,1455130.00
01/04/2017 20:45,2,0.000,ALERT,213.06,301.77,59.959,1483580703,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,600076.7,600076.7,18761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580776,1455131.00
01/04/2017 20:45,2,0.000,ALERT,213.51,302.68,59.933,1483580703,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,609515.5,609515.5,18582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580778,1455132.00
01/04/2017 20:45,2,0.000,ALERT,211.93,298.77,59.944,1483580703,"274151322000087","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,813302.6,813302.6,18870,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483580780,1455133.00
01/04/2017 21:00,2,0.000,ALERT,213.96,303.28,60.002,1483581604,"201051344000645","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,608550.6,608550.6,18559,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581606,1455134.00
01/04/2017 21:00,2,0.000,ALERT,212.38,299.67,59.986,1483581604,"274151322000085","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,840369.4,840369.4,18692,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581607,1455135.00
01/04/2017 21:00,2,0.000,ALERT,214.19,303.58,60.002,1483581604,"201051344000633","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,599037.6,599037.6,18806,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581609,1455136.00
01/04/2017 21:00,2,0.000,ALERT,213.74,303.28,60.007,1483581604,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,601986.2,601986.2,18793,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581611,1455137.00
01/04/2017 21:00,2,0.000,ALERT,212.38,302.07,60.007,1483581604,"201051344000646","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,598853.2,598853.2,18777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581613,1455138.00
01/04/2017 21:00,2,0.000,ALERT,212.16,299.67,59.996,1483581604,"274151322000052","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,867848.9,867848.9,18450,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581615,1455139.00
01/04/2017 21:00,2,0.000,ALERT,212.83,302.37,60.012,1483581604,"201051344000585","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,609476.9,609476.9,18837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581616,1455140.00
01/04/2017 21:00,2,0.000,ALERT,212.61,302.37,60.012,1483581604,"201051344001230","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,602049.6,602049.6,18691,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581618,1455141.00
01/04/2017 21:00,2,0.000,ALERT,213.29,302.98,59.981,1483581604,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,594149.0,594149.0,18807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581620,1455142.00
01/04/2017 21:00,2,0.000,ALERT,212.38,301.77,60.018,1483581604,"201051344000955","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,609312.4,609312.4,18767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581622,1455143.00
01/04/2017 21:00,2,0.000,ALERT,212.38,298.77,60.007,1483581604,"274151322000094","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,714916.5,714916.5,19117,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581623,1455144.00
01/04/2017 21:00,2,0.000,ALERT,213.51,304.18,60.018,1483581604,"201051344000579","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,617236.1,617236.1,18707,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581625,1455145.00
01/04/2017 21:00,2,0.000,ALERT,212.61,302.07,60.034,1483581604,"201051344000890","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,606123.7,606123.7,18837,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581627,1455146.00
01/04/2017 21:00,2,0.000,ALERT,212.61,301.77,60.002,1483581604,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,607426.3,607426.3,18844,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581629,1455147.00
01/04/2017 21:00,2,0.000,ALERT,213.06,301.47,60.034,1483581604,"201051344000417","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,592670.4,592670.4,18959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581631,1455148.00
01/04/2017 21:00,2,0.000,ALERT,212.38,299.67,60.034,1483581604,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,859291.4,859291.4,18484,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581632,1455149.00
01/04/2017 21:00,2,0.000,ALERT,212.83,300.27,60.002,1483581604,"274151322000076","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,917273.8,917273.8,18575,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581634,1455150.00
01/04/2017 21:00,2,0.000,ALERT,213.29,304.18,60.028,1483581604,"201051344000868","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,600319.5,600319.5,18801,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581636,1455151.00
01/04/2017 21:00,2,0.000,ALERT,212.38,300.87,60.023,1483581604,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,908218.0,908218.0,18623,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581638,1455152.00
01/04/2017 21:00,2,0.000,ALERT,213.29,303.28,60.018,1483581604,"201051344000988","219011344069620",0.00,-10.00,0,297.57,304.48,0.0,0.0,0.000,564534.6,564534.6,18837,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581640,1455153.00
01/04/2017 21:00,2,0.000,ALERT,212.38,301.17,59.991,1483581604,"201051344001025","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,607645.0,607645.0,18867,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581642,1455154.00
01/04/2017 21:00,2,0.000,ALERT,213.29,303.28,60.018,1483581604,"201051344000458","219011344069620",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,608688.1,608688.1,18697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581644,1455155.00
01/04/2017 21:00,2,0.000,ALERT,213.96,302.98,60.023,1483581604,"201051344000853","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,608394.6,608394.6,18623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581646,1455156.00
01/04/2017 21:00,2,0.000,ALERT,212.83,302.07,60.018,1483581604,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,606447.7,606447.7,18770,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581647,1455157.00
01/04/2017 21:00,2,0.000,ALERT,212.83,301.77,60.018,1483581604,"201051344000917","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,603543.9,603543.9,18774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581649,1455158.00
01/04/2017 21:00,2,0.000,ALERT,212.83,302.37,60.012,1483581604,"201051344001145","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,609293.9,609293.9,18634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581651,1455159.00
01/04/2017 21:00,2,0.000,ALERT,212.61,301.17,60.002,1483581604,"201051344000651","219011344069620",0.00,-12.00,0,299.67,302.98,0.0,0.0,0.000,602189.8,602189.8,18814,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581653,1455160.00
01/04/2017 21:00,2,0.000,ALERT,211.93,299.37,60.012,1483581604,"274151322000088","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,825359.9,825359.9,18600,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581655,1455161.00
01/04/2017 21:00,2,0.000,ALERT,213.06,298.77,60.002,1483581604,"274151322000068","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,715943.8,715943.8,19002,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581656,1455162.00
01/04/2017 21:00,2,0.000,ALERT,212.16,302.07,59.975,1483581604,"201051344001135","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,597864.7,597864.7,18854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581658,1455163.00
01/04/2017 21:00,2,0.000,ALERT,213.06,303.58,60.028,1483581604,"201051344000594","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,612777.2,612777.2,18745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581660,1455164.00
01/04/2017 21:00,2,0.000,ALERT,212.61,301.47,60.007,1483581604,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,606052.3,606052.3,18862,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581662,1455165.00
01/04/2017 21:00,2,0.000,ALERT,211.93,300.27,59.975,1483581604,"274151322000054","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,841594.5,841594.5,18686,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581664,1455166.00
01/04/2017 21:00,2,0.000,ALERT,213.74,302.37,60.007,1483581604,"201051344000867","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,599246.9,599246.9,18830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581665,1455167.00
01/04/2017 21:00,2,0.000,ALERT,212.61,302.07,59.991,1483581604,"201051344001093","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,602932.5,602932.5,18772,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483581667,1455168.00
01/04/2017 21:00,2,0.000,ALERT,213.06,302.68,59.975,1483581604,"201051344000900","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,617347.0,617347.0,18550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581669,1455169.00
01/04/2017 21:00,2,0.000,ALERT,213.51,302.37,60.007,1483581604,"201051344000648","219011344069620",0.00,-12.00,0,299.07,304.78,0.0,0.0,0.000,606313.5,606313.5,18537,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581671,1455170.00
01/04/2017 21:00,2,0.000,ALERT,213.51,303.58,60.002,1483581604,"201051344000569","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,618634.6,618634.6,18474,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581673,1455171.00
01/04/2017 21:00,2,0.000,ALERT,213.29,302.98,60.012,1483581604,"201051344000983","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,609599.5,609599.5,18699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581674,1455172.00
01/04/2017 21:00,2,0.000,ALERT,213.51,302.98,60.002,1483581604,"201051344001158","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,600076.7,600076.7,18763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581676,1455173.00
01/04/2017 21:00,2,0.000,ALERT,213.74,303.58,60.028,1483581604,"201051344000576","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,609515.5,609515.5,18584,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581678,1455174.00
01/04/2017 21:00,2,0.000,ALERT,212.38,299.07,60.023,1483581604,"274151322000087","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,813302.6,813302.6,18872,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483581680,1455175.00
01/04/2017 21:15,2,0.000,ALERT,213.74,302.98,59.991,1483582503,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,608550.6,608550.6,18561,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582505,1455176.00
01/04/2017 21:15,2,0.000,ALERT,212.38,300.57,59.991,1483582503,"274151322000085","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,840369.4,840369.4,18694,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582507,1455177.00
01/04/2017 21:15,2,0.000,ALERT,213.96,302.98,60.028,1483582503,"201051344000633","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,599037.6,599037.6,18808,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582509,1455178.00
01/04/2017 21:15,2,0.000,ALERT,213.51,303.58,59.991,1483582503,"201051344000469","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,601986.2,601986.2,18795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582511,1455179.00
01/04/2017 21:15,2,0.000,ALERT,212.83,302.37,59.981,1483582503,"201051344000646","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,598853.2,598853.2,18779,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582512,1455180.00
01/04/2017 21:15,2,0.000,ALERT,212.16,300.87,59.981,1483582503,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,867848.9,867848.9,18452,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582514,1455181.00
01/04/2017 21:15,2,0.000,ALERT,212.83,302.37,59.981,1483582503,"201051344000585","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,609476.9,609476.9,18839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582516,1455182.00
01/04/2017 21:15,2,0.000,ALERT,212.83,302.68,59.970,1483582503,"201051344001230","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,602049.6,602049.6,18693,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582518,1455183.00
01/04/2017 21:15,2,0.000,ALERT,213.29,303.28,59.933,1483582503,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,594149.0,594149.0,18809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582520,1455184.00
01/04/2017 21:15,2,0.000,ALERT,212.61,302.37,59.970,1483582503,"201051344000955","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,609312.4,609312.4,18769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582521,1455185.00
01/04/2017 21:15,2,0.000,ALERT,212.38,299.37,59.965,1483582503,"274151322000094","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,714916.5,714916.5,19119,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582523,1455186.00
01/04/2017 21:15,2,0.000,ALERT,213.29,303.58,59.970,1483582503,"201051344000579","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,617236.1,617236.1,18709,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582525,1455187.00
01/04/2017 21:15,2,0.000,ALERT,211.25,300.57,59.975,1483582503,"201051344000890","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,606123.7,606123.7,18839,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582527,1455188.00
01/04/2017 21:15,2,0.000,ALERT,212.16,300.87,59.970,1483582503,"201051344000438","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,607426.3,607426.3,18846,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582529,1455189.00
01/04/2017 21:15,2,0.000,ALERT,212.38,300.87,60.007,1483582503,"201051344000417","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,592670.4,592670.4,18961,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582531,1455190.00
01/04/2017 21:15,2,0.000,ALERT,211.93,300.57,59.970,1483582503,"274151322000083","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,859291.4,859291.4,18486,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582532,1455191.00
01/04/2017 21:15,2,0.000,ALERT,213.06,300.87,59.975,1483582503,"274151322000076","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,917273.8,917273.8,18577,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582534,1455192.00
01/04/2017 21:15,2,0.000,ALERT,213.29,303.88,59.970,1483582503,"201051344000868","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,600319.5,600319.5,18803,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582536,1455193.00
01/04/2017 21:15,2,0.000,ALERT,212.38,301.17,59.959,1483582503,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,908218.0,908218.0,18625,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582538,1455194.00
01/04/2017 21:15,2,0.000,ALERT,213.29,302.98,59.970,1483582503,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,564534.6,564534.6,18839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582540,1455195.00
01/04/2017 21:15,2,0.000,ALERT,212.61,301.47,59.965,1483582503,"201051344001025","219011344069620",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,607645.0,607645.0,18869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582542,1455196.00
01/04/2017 21:15,2,0.000,ALERT,213.51,303.28,59.933,1483582503,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,608688.1,608688.1,18699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582543,1455197.00
01/04/2017 21:15,2,0.000,ALERT,213.96,303.58,59.975,1483582503,"201051344000853","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,608394.6,608394.6,18625,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582545,1455198.00
01/04/2017 21:15,2,0.000,ALERT,213.06,302.07,59.970,1483582503,"201051344000685","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,606447.7,606447.7,18772,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582547,1455199.00
01/04/2017 21:15,2,0.000,ALERT,213.06,301.77,59.959,1483582503,"201051344000917","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,603543.9,603543.9,18776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582549,1455200.00
01/04/2017 21:15,2,0.000,ALERT,213.29,302.37,59.986,1483582503,"201051344001145","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,609293.9,609293.9,18636,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582551,1455201.00
01/04/2017 21:15,2,0.000,ALERT,212.83,301.47,59.986,1483582503,"201051344000651","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,602189.8,602189.8,18816,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582552,1455202.00
