ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 21:15,2,0.000,ALERT,211.70,299.97,59.959,1483582503,"274151322000088","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,825359.9,825359.9,18602,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582554,1455203.00
01/04/2017 21:15,2,0.000,ALERT,213.06,299.37,59.970,1483582503,"274151322000068","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,715943.8,715943.8,19004,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582556,1455204.00
01/04/2017 21:15,2,0.000,ALERT,212.61,302.68,59.965,1483582503,"201051344001135","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,597864.7,597864.7,18856,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582558,1455205.00
01/04/2017 21:15,2,0.000,ALERT,213.29,303.88,59.965,1483582503,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,612777.2,612777.2,18747,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582560,1455206.00
01/04/2017 21:15,2,0.000,ALERT,213.06,302.07,59.965,1483582503,"201051344001203","219011344069620",0.00,-11.50,0,299.07,305.38,0.0,0.0,0.000,606052.3,606052.3,18864,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582562,1455207.00
01/04/2017 21:15,2,0.000,ALERT,212.16,300.57,59.954,1483582503,"274151322000054","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,841594.5,841594.5,18688,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582563,1455208.00
01/04/2017 21:15,2,0.000,ALERT,213.74,302.68,59.928,1483582503,"201051344000867","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,599246.9,599246.9,18832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582565,1455209.00
01/04/2017 21:15,2,0.000,ALERT,212.61,302.37,59.949,1483582503,"201051344001093","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,602932.5,602932.5,18774,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582567,1455210.00
01/04/2017 21:15,2,0.000,ALERT,213.29,303.28,59.959,1483582503,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,617347.0,617347.0,18552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582569,1455211.00
01/04/2017 21:15,2,0.000,ALERT,213.74,302.68,59.965,1483582503,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,606313.5,606313.5,18539,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582570,1455212.00
01/04/2017 21:15,2,0.000,ALERT,213.74,304.18,59.944,1483582503,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,618634.6,618634.6,18476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582572,1455213.00
01/04/2017 21:15,2,0.000,ALERT,213.51,303.58,59.922,1483582503,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,609599.5,609599.5,18701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582574,1455214.00
01/04/2017 21:15,2,0.000,ALERT,213.74,303.28,59.938,1483582503,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,600076.7,600076.7,18765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582576,1455215.00
01/04/2017 21:15,2,0.000,ALERT,213.74,303.58,59.954,1483582503,"201051344000576","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,609515.5,609515.5,18586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483582578,1455216.00
01/04/2017 21:15,2,0.000,ALERT,212.38,299.07,59.944,1483582503,"274151322000087","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,813302.6,813302.6,18874,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483582580,1455217.00
01/04/2017 21:30,2,0.000,ALERT,213.74,303.28,60.007,1483583403,"201051344000645","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,608550.6,608550.6,18563,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583405,1455218.00
01/04/2017 21:30,2,0.000,ALERT,212.16,300.87,59.975,1483583403,"274151322000085","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,840369.4,840369.4,18696,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583407,1455219.00
01/04/2017 21:30,2,0.000,ALERT,213.96,302.98,60.002,1483583403,"201051344000633","219011344069620",0.00,-11.50,0,299.07,305.08,0.0,0.0,0.000,599037.6,599037.6,18810,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583409,1455220.00
01/04/2017 21:30,2,0.000,ALERT,213.51,303.28,59.981,1483583403,"201051344000469","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,601986.2,601986.2,18797,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583411,1455221.00
01/04/2017 21:30,2,0.000,ALERT,213.06,302.98,59.944,1483583403,"201051344000646","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,598853.2,598853.2,18781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583412,1455222.00
01/04/2017 21:30,2,0.000,ALERT,211.93,300.57,59.970,1483583403,"274151322000052","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,867848.9,867848.9,18454,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583414,1455223.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.98,59.991,1483583403,"201051344000585","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,609476.9,609476.9,18841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583416,1455224.00
01/04/2017 21:30,2,0.000,ALERT,213.06,303.58,59.944,1483583403,"201051344001230","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,602049.6,602049.6,18695,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583418,1455225.00
01/04/2017 21:30,2,0.000,ALERT,213.74,303.58,59.986,1483583403,"201051344000582","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,594149.0,594149.0,18811,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583420,1455226.00
01/04/2017 21:30,2,0.000,ALERT,212.83,302.98,59.975,1483583403,"201051344000955","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,609312.4,609312.4,18771,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583421,1455227.00
01/04/2017 21:30,2,0.000,ALERT,212.38,300.57,59.991,1483583403,"274151322000094","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,714916.5,714916.5,19121,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583423,1455228.00
01/04/2017 21:30,2,0.000,ALERT,213.51,303.58,59.986,1483583403,"201051344000579","219011344069620",0.00,-11.00,0,299.97,306.28,0.0,0.0,0.000,617236.1,617236.1,18711,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583425,1455229.00
01/04/2017 21:30,2,0.000,ALERT,213.06,303.58,59.959,1483583403,"201051344000890","219011344069620",0.00,-10.00,0,298.77,305.38,0.0,0.0,0.000,606123.7,606123.7,18841,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583427,1455230.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.98,59.970,1483583403,"201051344000438","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,607426.3,607426.3,18848,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583428,1455231.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.37,59.991,1483583403,"201051344000417","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,592670.4,592670.4,18963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583430,1455232.00
01/04/2017 21:30,2,0.000,ALERT,212.38,301.17,59.981,1483583403,"274151322000083","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,859291.4,859291.4,18488,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583432,1455233.00
01/04/2017 21:30,2,0.000,ALERT,213.06,300.57,59.991,1483583403,"274151322000076","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,917273.8,917273.8,18579,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583434,1455234.00
01/04/2017 21:30,2,0.000,ALERT,213.29,303.88,59.996,1483583403,"201051344000868","219011344069620",0.00,-12.00,0,302.07,305.98,0.0,0.0,0.000,600319.5,600319.5,18805,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583436,1455235.00
01/04/2017 21:30,2,0.000,ALERT,212.38,301.77,59.986,1483583403,"274151322000095","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,908218.0,908218.0,18627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583438,1455236.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.98,59.986,1483583403,"201051344000988","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,564534.6,564534.6,18841,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583439,1455237.00
01/04/2017 21:30,2,0.000,ALERT,212.83,302.07,60.028,1483583403,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,607645.0,607645.0,18871,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583441,1455238.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.98,59.975,1483583403,"201051344000458","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,608688.1,608688.1,18701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583443,1455239.00
01/04/2017 21:30,2,0.000,ALERT,213.96,303.28,59.986,1483583403,"201051344000853","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,608394.6,608394.6,18627,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583445,1455240.00
01/04/2017 21:30,2,0.000,ALERT,213.51,302.68,60.034,1483583403,"201051344000685","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,606447.7,606447.7,18774,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583447,1455241.00
01/04/2017 21:30,2,0.000,ALERT,213.51,302.68,59.991,1483583403,"201051344000917","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,603543.9,603543.9,18778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583448,1455242.00
01/04/2017 21:30,2,0.000,ALERT,213.51,302.98,59.965,1483583403,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,609293.9,609293.9,18638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583450,1455243.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.37,59.986,1483583403,"201051344000651","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,602189.8,602189.8,18818,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583452,1455244.00
01/04/2017 21:30,2,0.000,ALERT,211.93,300.57,59.986,1483583403,"274151322000088","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,825359.9,825359.9,18604,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583454,1455245.00
01/04/2017 21:30,2,0.000,ALERT,212.83,299.97,59.981,1483583403,"274151322000068","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,715943.8,715943.8,19006,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583455,1455246.00
01/04/2017 21:30,2,0.000,ALERT,212.83,302.68,59.981,1483583403,"201051344001135","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,597864.7,597864.7,18858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583457,1455247.00
01/04/2017 21:30,2,0.000,ALERT,213.06,303.28,59.986,1483583403,"201051344000594","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,612777.2,612777.2,18749,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583459,1455248.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.68,59.981,1483583403,"201051344001203","219011344069620",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,606052.3,606052.3,18866,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583461,1455249.00
01/04/2017 21:30,2,0.000,ALERT,212.16,301.17,59.986,1483583403,"274151322000054","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,841594.5,841594.5,18690,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583463,1455250.00
01/04/2017 21:30,2,0.000,ALERT,213.51,302.07,60.028,1483583403,"201051344000867","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,599246.9,599246.9,18834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583464,1455251.00
01/04/2017 21:30,2,0.000,ALERT,213.06,302.68,59.996,1483583403,"201051344001093","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,602932.5,602932.5,18776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583466,1455252.00
01/04/2017 21:30,2,0.000,ALERT,213.06,302.68,59.970,1483583403,"201051344000900","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,617347.0,617347.0,18554,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583468,1455253.00
01/04/2017 21:30,2,0.000,ALERT,213.51,302.07,59.970,1483583403,"201051344000648","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,606313.5,606313.5,18541,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583470,1455254.00
01/04/2017 21:30,2,0.000,ALERT,213.29,303.28,59.981,1483583403,"201051344000569","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,618634.6,618634.6,18478,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583472,1455255.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.98,59.986,1483583403,"201051344000983","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,609599.5,609599.5,18703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583473,1455256.00
01/04/2017 21:30,2,0.000,ALERT,213.29,302.68,59.986,1483583403,"201051344001158","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,600076.7,600076.7,18767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583475,1455257.00
01/04/2017 21:30,2,0.000,ALERT,213.51,302.98,59.975,1483583403,"201051344000576","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,609515.5,609515.5,18588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483583477,1455258.00
01/04/2017 21:30,2,0.000,ALERT,212.38,299.37,59.986,1483583403,"274151322000087","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,813302.6,813302.6,18876,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483583479,1455259.00
01/04/2017 21:45,2,0.000,ALERT,213.74,302.37,60.007,1483584303,"201051344000645","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,608550.6,608550.6,18565,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584305,1455260.00
01/04/2017 21:45,2,0.000,ALERT,212.16,299.97,59.975,1483584303,"274151322000085","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,840369.4,840369.4,18698,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584307,1455261.00
01/04/2017 21:45,2,0.000,ALERT,213.96,302.07,59.996,1483584303,"201051344000633","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,599037.6,599037.6,18812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584308,1455262.00
01/04/2017 21:45,2,0.000,ALERT,213.29,302.37,59.965,1483584303,"201051344000469","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,601986.2,601986.2,18799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584310,1455263.00
01/04/2017 21:45,2,0.000,ALERT,212.61,302.07,59.991,1483584303,"201051344000646","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,598853.2,598853.2,18783,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584312,1455264.00
01/04/2017 21:45,2,0.000,ALERT,211.93,300.87,59.996,1483584303,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,867848.9,867848.9,18456,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584314,1455265.00
01/04/2017 21:45,2,0.000,ALERT,212.83,302.07,60.007,1483584303,"201051344000585","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,609476.9,609476.9,18843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584315,1455266.00
01/04/2017 21:45,2,0.000,ALERT,212.38,302.07,60.012,1483584303,"201051344001230","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,602049.6,602049.6,18697,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584317,1455267.00
01/04/2017 21:45,2,0.000,ALERT,213.06,302.68,60.028,1483584303,"201051344000582","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,594149.0,594149.0,18813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584319,1455268.00
01/04/2017 21:45,2,0.000,ALERT,212.16,301.77,59.975,1483584303,"201051344000955","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,609312.4,609312.4,18773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584321,1455269.00
01/04/2017 21:45,2,0.000,ALERT,211.93,298.47,59.996,1483584303,"274151322000094","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,714916.5,714916.5,19123,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584323,1455270.00
01/04/2017 21:45,2,0.000,ALERT,213.06,302.07,59.991,1483584303,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,617236.1,617236.1,18713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584324,1455271.00
01/04/2017 21:45,2,0.000,ALERT,212.38,301.77,59.996,1483584303,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,606123.7,606123.7,18843,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584326,1455272.00
01/04/2017 21:45,2,0.000,ALERT,212.61,301.77,60.039,1483584303,"201051344000438","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,607426.3,607426.3,18850,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584328,1455273.00
01/04/2017 21:45,2,0.000,ALERT,212.83,301.47,60.002,1483584303,"201051344000417","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,592670.4,592670.4,18965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584330,1455274.00
01/04/2017 21:45,2,0.000,ALERT,211.93,299.07,59.986,1483584303,"274151322000083","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,859291.4,859291.4,18490,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584332,1455275.00
01/04/2017 21:45,2,0.000,ALERT,212.38,299.67,59.986,1483584303,"274151322000076","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,917273.8,917273.8,18581,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584334,1455276.00
01/04/2017 21:45,2,0.000,ALERT,212.83,302.37,59.991,1483584303,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,600319.5,600319.5,18807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584335,1455277.00
01/04/2017 21:45,2,0.000,ALERT,211.93,300.57,59.986,1483584303,"274151322000095","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,908218.0,908218.0,18629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584337,1455278.00
01/04/2017 21:45,2,0.000,ALERT,212.83,301.77,59.991,1483584303,"201051344000988","219011344069620",0.00,-11.00,0,298.17,304.78,0.0,0.0,0.000,564534.6,564534.6,18843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584339,1455279.00
01/04/2017 21:45,2,0.000,ALERT,212.38,300.87,59.986,1483584303,"201051344001025","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,607645.0,607645.0,18873,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584341,1455280.00
01/04/2017 21:45,2,0.000,ALERT,213.06,302.07,60.034,1483584303,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,608688.1,608688.1,18703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584343,1455281.00
01/04/2017 21:45,2,0.000,ALERT,213.74,301.77,59.996,1483584303,"201051344000853","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,608394.6,608394.6,18629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584345,1455282.00
01/04/2017 21:45,2,0.000,ALERT,213.06,302.07,60.007,1483584303,"201051344000685","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,606447.7,606447.7,18776,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584347,1455283.00
01/04/2017 21:45,2,0.000,ALERT,212.83,301.47,59.991,1483584303,"201051344000917","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,603543.9,603543.9,18780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584348,1455284.00
01/04/2017 21:45,2,0.000,ALERT,212.83,302.07,60.007,1483584303,"201051344001145","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,609293.9,609293.9,18640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584350,1455285.00
01/04/2017 21:45,2,0.000,ALERT,212.83,301.47,60.002,1483584303,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,602189.8,602189.8,18820,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584352,1455286.00
01/04/2017 21:45,2,0.000,ALERT,211.70,299.37,59.991,1483584303,"274151322000088","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,825359.9,825359.9,18606,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584354,1455287.00
01/04/2017 21:45,2,0.000,ALERT,212.83,298.77,59.996,1483584303,"274151322000068","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,715943.8,715943.8,19008,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584356,1455288.00
01/04/2017 21:45,2,0.000,ALERT,212.38,302.07,60.002,1483584303,"201051344001135","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,597864.7,597864.7,18860,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584357,1455289.00
01/04/2017 21:45,2,0.000,ALERT,212.83,302.37,60.007,1483584303,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,612777.2,612777.2,18751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584359,1455290.00
01/04/2017 21:45,2,0.000,ALERT,212.61,301.47,60.007,1483584303,"201051344001203","219011344069620",0.00,-12.00,0,300.27,306.28,0.0,0.0,0.000,606052.3,606052.3,18868,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584361,1455291.00
01/04/2017 21:45,2,0.000,ALERT,212.16,299.97,60.007,1483584303,"274151322000054","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,841594.5,841594.5,18692,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584363,1455292.00
01/04/2017 21:45,2,0.000,ALERT,213.51,301.47,60.002,1483584303,"201051344000867","219011344069620",0.00,-10.00,0,299.37,305.38,0.0,0.0,0.000,599246.9,599246.9,18836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584364,1455293.00
01/04/2017 21:45,2,0.000,ALERT,212.38,301.77,60.018,1483584303,"201051344001093","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,602932.5,602932.5,18778,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584366,1455294.00
01/04/2017 21:45,2,0.000,ALERT,213.06,302.07,60.002,1483584303,"201051344000900","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,617347.0,617347.0,18556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584368,1455295.00
01/04/2017 21:45,2,0.000,ALERT,213.51,301.47,59.996,1483584303,"201051344000648","219011344069620",0.00,-13.00,0,299.37,305.08,0.0,0.0,0.000,606313.5,606313.5,18543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584370,1455296.00
01/04/2017 21:45,2,0.000,ALERT,213.51,302.68,59.986,1483584303,"201051344000569","219011344069620",0.00,-11.50,0,300.87,306.28,0.0,0.0,0.000,618634.6,618634.6,18480,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584372,1455297.00
01/04/2017 21:45,2,0.000,ALERT,213.29,302.37,59.965,1483584303,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,609599.5,609599.5,18705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584374,1455298.00
01/04/2017 21:45,2,0.000,ALERT,213.29,301.77,60.023,1483584303,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,600076.7,600076.7,18769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584376,1455299.00
01/04/2017 21:45,2,0.000,ALERT,213.74,302.68,60.002,1483584303,"201051344000576","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,609515.5,609515.5,18590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483584377,1455300.00
01/04/2017 21:45,2,0.000,ALERT,212.16,298.17,59.981,1483584303,"274151322000087","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,813302.6,813302.6,18878,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483584379,1455301.00
01/04/2017 22:00,2,0.000,ALERT,214.41,303.88,59.991,1483585203,"201051344000645","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,608550.6,608550.6,18567,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585205,1455302.00
01/04/2017 22:00,2,0.000,ALERT,213.06,301.17,59.986,1483585203,"274151322000085","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,840369.4,840369.4,18700,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585207,1455303.00
01/04/2017 22:00,2,0.000,ALERT,214.87,303.88,59.986,1483585203,"201051344000633","219011344069620",0.00,-11.50,0,298.77,305.38,0.0,0.0,0.000,599037.6,599037.6,18814,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585208,1455304.00
01/04/2017 22:00,2,0.000,ALERT,214.19,304.48,59.959,1483585203,"201051344000469","219011344069620",0.00,-13.00,0,299.07,305.38,0.0,0.0,0.000,601986.2,601986.2,18801,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585210,1455305.00
01/04/2017 22:00,2,0.000,ALERT,213.29,303.58,59.996,1483585203,"201051344000646","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,598853.2,598853.2,18785,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585212,1455306.00
01/04/2017 22:00,2,0.000,ALERT,212.38,300.87,59.996,1483585203,"274151322000052","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,867848.9,867848.9,18458,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585214,1455307.00
01/04/2017 22:00,2,0.000,ALERT,213.51,303.58,60.007,1483585203,"201051344000585","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,609476.9,609476.9,18845,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585216,1455308.00
01/04/2017 22:00,2,0.000,ALERT,213.51,303.88,60.002,1483585203,"201051344001230","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,602049.6,602049.6,18699,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585217,1455309.00
01/04/2017 22:00,2,0.000,ALERT,214.19,304.78,60.007,1483585203,"201051344000582","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,594149.0,594149.0,18815,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585219,1455310.00
01/04/2017 22:00,2,0.000,ALERT,213.06,303.28,60.007,1483585203,"201051344000955","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,609312.4,609312.4,18775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585221,1455311.00
01/04/2017 22:00,2,0.000,ALERT,212.83,300.27,59.975,1483585203,"274151322000094","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,714916.5,714916.5,19125,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585223,1455312.00
01/04/2017 22:00,2,0.000,ALERT,213.96,304.48,60.007,1483585203,"201051344000579","219011344069620",0.00,-11.50,0,300.27,306.28,0.0,0.0,0.000,617236.1,617236.1,18715,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585225,1455313.00
01/04/2017 22:00,2,0.000,ALERT,213.29,303.88,60.012,1483585203,"201051344000890","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,606123.7,606123.7,18845,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585226,1455314.00
01/04/2017 22:00,2,0.000,ALERT,213.51,303.58,60.007,1483585203,"201051344000438","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,607426.3,607426.3,18852,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585228,1455315.00
01/04/2017 22:00,2,0.000,ALERT,213.74,302.98,60.012,1483585203,"201051344000417","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,592670.4,592670.4,18967,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585230,1455316.00
01/04/2017 22:00,2,0.000,ALERT,212.83,302.07,60.007,1483585203,"274151322000083","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,859291.4,859291.4,18492,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585232,1455317.00
01/04/2017 22:00,2,0.000,ALERT,213.51,300.87,60.002,1483585203,"274151322000076","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,917273.8,917273.8,18583,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585234,1455318.00
01/04/2017 22:00,2,0.000,ALERT,213.96,304.78,59.975,1483585203,"201051344000868","219011344069620",0.00,-11.00,0,300.27,306.28,0.0,0.0,0.000,600319.5,600319.5,18809,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585235,1455319.00
01/04/2017 22:00,2,0.000,ALERT,212.83,302.07,59.959,1483585203,"274151322000095","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,908218.0,908218.0,18631,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585237,1455320.00
01/04/2017 22:00,2,0.000,ALERT,213.74,303.88,60.002,1483585203,"201051344000988","219011344069620",0.00,-11.50,0,297.57,305.08,0.0,0.0,0.000,564534.6,564534.6,18845,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585239,1455321.00
01/04/2017 22:00,2,0.000,ALERT,213.29,302.37,59.996,1483585203,"201051344001025","219011344069620",0.00,-12.00,0,299.07,305.38,0.0,0.0,0.000,607645.0,607645.0,18875,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585241,1455322.00
01/04/2017 22:00,2,0.000,ALERT,213.96,304.18,60.012,1483585203,"201051344000458","219011344069620",0.00,-9.00,0,299.67,306.28,0.0,0.0,0.000,608688.1,608688.1,18705,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585242,1455323.00
01/04/2017 22:00,2,0.000,ALERT,214.64,303.88,59.970,1483585203,"201051344000853","219011344069620",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,608394.6,608394.6,18631,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585244,1455324.00
01/04/2017 22:00,2,0.000,ALERT,213.74,303.28,59.981,1483585203,"201051344000685","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,606447.7,606447.7,18778,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585246,1455325.00
01/04/2017 22:00,2,0.000,ALERT,213.96,303.28,60.034,1483585203,"201051344000917","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,603543.9,603543.9,18782,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585248,1455326.00
01/04/2017 22:00,2,0.000,ALERT,213.74,303.88,60.002,1483585203,"201051344001145","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,609293.9,609293.9,18642,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585250,1455327.00
01/04/2017 22:00,2,0.000,ALERT,213.74,302.98,59.996,1483585203,"201051344000651","219011344069620",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,602189.8,602189.8,18822,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585251,1455328.00
01/04/2017 22:00,2,0.000,ALERT,212.61,300.87,60.002,1483585203,"274151322000088","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,825359.9,825359.9,18608,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585253,1455329.00
01/04/2017 22:00,2,0.000,ALERT,213.29,299.67,59.970,1483585203,"274151322000068","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,715943.8,715943.8,19010,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585255,1455330.00
01/04/2017 22:00,2,0.000,ALERT,212.16,301.77,59.996,1483585203,"201051344001135","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,597864.7,597864.7,18862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585257,1455331.00
01/04/2017 22:00,2,0.000,ALERT,213.51,304.48,59.991,1483585203,"201051344000594","219011344069620",0.00,-12.00,0,299.37,305.98,0.0,0.0,0.000,612777.2,612777.2,18753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585259,1455332.00
01/04/2017 22:00,2,0.000,ALERT,212.61,301.47,59.986,1483585203,"201051344001203","219011344069620",0.00,-12.00,0,299.67,306.28,0.0,0.0,0.000,606052.3,606052.3,18870,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585261,1455333.00
01/04/2017 22:00,2,0.000,ALERT,212.38,300.57,59.981,1483585203,"274151322000054","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,841594.5,841594.5,18694,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585262,1455334.00
01/04/2017 22:00,2,0.000,ALERT,214.19,303.28,59.954,1483585203,"201051344000867","219011344069620",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,599246.9,599246.9,18838,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585264,1455335.00
01/04/2017 22:00,2,0.000,ALERT,212.61,302.07,59.975,1483585203,"201051344001093","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,602932.5,602932.5,18780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483585266,1455336.00
01/04/2017 22:00,2,0.000,ALERT,213.74,303.58,59.949,1483585203,"201051344000900","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,617347.0,617347.0,18558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585268,1455337.00
01/04/2017 22:00,2,0.000,ALERT,213.74,302.98,59.949,1483585203,"201051344000648","219011344069620",0.00,-13.00,0,299.07,305.38,0.0,0.0,0.000,606313.5,606313.5,18545,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585270,1455338.00
01/04/2017 22:00,2,0.000,ALERT,213.96,304.18,59.975,1483585203,"201051344000569","219011344069620",0.00,-11.50,0,300.87,306.28,0.0,0.0,0.000,618634.6,618634.6,18482,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585271,1455339.00
01/04/2017 22:00,2,0.000,ALERT,213.96,304.18,59.981,1483585203,"201051344000983","219011344069620",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,609599.5,609599.5,18707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585273,1455340.00
01/04/2017 22:00,2,0.000,ALERT,214.19,303.88,59.965,1483585203,"201051344001158","219011344069620",0.00,-13.00,0,299.97,305.38,0.0,0.0,0.000,600076.7,600076.7,18771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585275,1455341.00
01/04/2017 22:00,2,0.000,ALERT,214.19,304.18,59.970,1483585203,"201051344000576","219011344069620",0.00,-11.00,0,300.57,305.98,0.0,0.0,0.000,609515.5,609515.5,18592,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585277,1455342.00
01/04/2017 22:00,2,0.000,ALERT,212.61,299.67,59.970,1483585203,"274151322000087","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,813302.6,813302.6,18880,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483585278,1455343.00
01/04/2017 22:15,2,0.000,ALERT,214.19,303.58,60.028,1483586103,"201051344000645","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,608550.6,608550.6,18569,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586105,1455344.00
01/04/2017 22:15,2,0.000,ALERT,211.93,299.07,59.986,1483586103,"274151322000085","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,840369.4,840369.4,18702,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586107,1455345.00
01/04/2017 22:15,2,0.000,ALERT,214.41,303.58,60.002,1483586103,"201051344000633","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,599037.6,599037.6,18816,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586109,1455346.00
