ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 22:15,2,0.000,ALERT,213.96,303.88,59.975,1483586103,"201051344000469","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,601986.2,601986.2,18803,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586111,1455347.00
01/04/2017 22:15,2,0.000,ALERT,212.83,302.68,59.996,1483586103,"201051344000646","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,598853.2,598853.2,18787,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586113,1455348.00
01/04/2017 22:15,2,0.000,ALERT,211.93,300.57,60.002,1483586103,"274151322000052","219011344069620",0.00,-11.50,0,296.96,303.28,0.0,0.0,0.000,867848.9,867848.9,18460,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586114,1455349.00
01/04/2017 22:15,2,0.000,ALERT,213.06,302.98,59.996,1483586103,"201051344000585","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,609476.9,609476.9,18847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586116,1455350.00
01/04/2017 22:15,2,0.000,ALERT,212.83,303.28,60.002,1483586103,"201051344001230","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,602049.6,602049.6,18701,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586118,1455351.00
01/04/2017 22:15,2,0.000,ALERT,213.51,303.88,59.986,1483586103,"201051344000582","219011344069620",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,594149.0,594149.0,18817,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586120,1455352.00
01/04/2017 22:15,2,0.000,ALERT,212.38,302.68,59.996,1483586103,"201051344000955","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609312.4,609312.4,18777,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586122,1455353.00
01/04/2017 22:15,2,0.000,ALERT,211.93,299.07,59.981,1483586103,"274151322000094","219011344069620",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,714916.5,714916.5,19127,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586124,1455354.00
01/04/2017 22:15,2,0.000,ALERT,213.74,304.18,59.991,1483586103,"201051344000579","219011344069620",0.00,-11.50,0,302.68,306.58,0.0,0.0,0.000,617236.1,617236.1,18717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586126,1455355.00
01/04/2017 22:15,2,0.000,ALERT,212.61,302.98,59.981,1483586103,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,606123.7,606123.7,18847,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586128,1455356.00
01/04/2017 22:15,2,0.000,ALERT,213.06,302.98,59.975,1483586103,"201051344000438","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,607426.3,607426.3,18854,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586129,1455357.00
01/04/2017 22:15,2,0.000,ALERT,213.06,302.07,59.986,1483586103,"201051344000417","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,592670.4,592670.4,18969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586131,1455358.00
01/04/2017 22:15,2,0.000,ALERT,212.16,300.87,59.991,1483586103,"274151322000083","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,859291.4,859291.4,18494,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586133,1455359.00
01/04/2017 22:15,2,0.000,ALERT,212.61,299.37,59.981,1483586103,"274151322000076","219011344069620",0.00,-11.50,0,296.96,302.98,0.0,0.0,0.000,917273.8,917273.8,18585,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586135,1455360.00
01/04/2017 22:15,2,0.000,ALERT,213.74,304.48,59.970,1483586103,"201051344000868","219011344069620",0.00,-11.50,0,302.68,306.58,0.0,0.0,0.000,600319.5,600319.5,18811,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586137,1455361.00
01/04/2017 22:15,2,0.000,ALERT,212.16,300.87,60.002,1483586103,"274151322000095","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,908218.0,908218.0,18633,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586138,1455362.00
01/04/2017 22:15,2,0.000,ALERT,213.74,303.58,59.986,1483586103,"201051344000988","219011344069620",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,564534.6,564534.6,18847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586140,1455363.00
01/04/2017 22:15,2,0.000,ALERT,212.83,302.07,59.944,1483586103,"201051344001025","219011344069620",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,607645.0,607645.0,18877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586142,1455364.00
01/04/2017 22:15,2,0.000,ALERT,213.74,303.58,59.975,1483586103,"201051344000458","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,608688.1,608688.1,18707,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586144,1455365.00
01/04/2017 22:15,2,0.000,ALERT,214.41,303.58,60.034,1483586103,"201051344000853","219011344069620",0.00,-12.00,0,302.07,305.98,0.0,0.0,0.000,608394.6,608394.6,18633,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586146,1455366.00
01/04/2017 22:15,2,0.000,ALERT,213.29,302.98,59.981,1483586103,"201051344000685","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,606447.7,606447.7,18780,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586147,1455367.00
01/04/2017 22:15,2,0.000,ALERT,213.29,302.68,59.996,1483586103,"201051344000917","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,603543.9,603543.9,18784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586149,1455368.00
01/04/2017 22:15,2,0.000,ALERT,213.29,303.28,59.981,1483586103,"201051344001145","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,609293.9,609293.9,18644,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586151,1455369.00
01/04/2017 22:15,2,0.000,ALERT,213.06,302.07,59.991,1483586103,"201051344000651","219011344069620",0.00,-14.00,0,300.27,304.48,0.0,0.0,0.000,602189.8,602189.8,18824,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586153,1455370.00
01/04/2017 22:15,2,0.000,ALERT,211.70,299.37,59.986,1483586103,"274151322000088","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,825359.9,825359.9,18610,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586154,1455371.00
01/04/2017 22:15,2,0.000,ALERT,212.61,299.07,59.986,1483586103,"274151322000068","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,715943.8,715943.8,19012,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586156,1455372.00
01/04/2017 22:15,2,0.000,ALERT,212.61,302.68,59.991,1483586103,"201051344001135","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,597864.7,597864.7,18864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586158,1455373.00
01/04/2017 22:15,2,0.000,ALERT,213.29,303.88,59.996,1483586103,"201051344000594","219011344069620",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,612777.2,612777.2,18755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586160,1455374.00
01/04/2017 22:15,2,0.000,ALERT,213.06,302.68,59.991,1483586103,"201051344001203","219011344069620",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,606052.3,606052.3,18872,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586162,1455375.00
01/04/2017 22:15,2,0.000,ALERT,211.93,299.67,60.028,1483586103,"274151322000054","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,841594.5,841594.5,18696,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586163,1455376.00
01/04/2017 22:15,2,0.000,ALERT,213.96,302.98,59.991,1483586103,"201051344000867","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,599246.9,599246.9,18840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586165,1455377.00
01/04/2017 22:15,2,0.000,ALERT,212.83,302.68,59.991,1483586103,"201051344001093","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,602932.5,602932.5,18782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586167,1455378.00
01/04/2017 22:15,2,0.000,ALERT,213.51,303.58,59.986,1483586103,"201051344000900","219011344069620",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,617347.0,617347.0,18560,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586169,1455379.00
01/04/2017 22:15,2,0.000,ALERT,213.96,302.98,60.012,1483586103,"201051344000648","219011344069620",0.00,-13.00,0,300.87,305.68,0.0,0.0,0.000,606313.5,606313.5,18547,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483586171,1455380.00
01/04/2017 22:15,2,0.000,ALERT,213.96,304.18,59.991,1483586103,"201051344000569","219011344069620",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,618634.6,618634.6,18484,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586172,1455381.00
01/04/2017 22:15,2,0.000,ALERT,213.74,303.88,59.991,1483586103,"201051344000983","219011344069620",0.00,-11.50,0,302.37,306.28,0.0,0.0,0.000,609599.5,609599.5,18709,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586174,1455382.00
01/04/2017 22:15,2,0.000,ALERT,214.19,303.88,59.996,1483586103,"201051344001158","219011344069620",0.00,-13.00,0,301.47,305.68,0.0,0.0,0.000,600076.7,600076.7,18773,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586176,1455383.00
01/04/2017 22:15,2,0.000,ALERT,214.41,304.18,60.012,1483586103,"201051344000576","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,609515.5,609515.5,18594,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586178,1455384.00
01/04/2017 22:15,2,0.000,ALERT,211.93,298.47,59.996,1483586103,"274151322000087","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,813302.6,813302.6,18882,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483586180,1455385.00
01/04/2017 22:30,2,0.000,ALERT,212.83,301.17,59.959,1483587003,"201051344000645","219011344069620",0.00,-11.00,0,299.67,305.98,0.0,0.0,0.000,608550.6,608550.6,18571,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587005,1455386.00
01/04/2017 22:30,2,0.000,ALERT,211.25,299.07,59.970,1483587003,"274151322000085","219011344069620",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,840369.4,840369.4,18704,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587007,1455387.00
01/04/2017 22:30,2,0.000,ALERT,213.06,301.17,59.959,1483587003,"201051344000633","219011344069620",0.00,-12.00,0,298.17,305.68,0.0,0.0,0.000,599037.6,599037.6,18818,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587009,1455388.00
01/04/2017 22:30,2,0.000,ALERT,212.38,301.17,59.975,1483587003,"201051344000469","219011344069620",0.00,-13.00,0,298.77,305.68,0.0,0.0,0.000,601986.2,601986.2,18805,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587010,1455389.00
01/04/2017 22:30,2,0.000,ALERT,211.93,301.47,59.965,1483587003,"201051344000646","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,598853.2,598853.2,18789,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587012,1455390.00
01/04/2017 22:30,2,0.000,ALERT,210.80,299.37,59.949,1483587003,"274151322000052","219011344069620",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,867848.9,867848.9,18462,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587014,1455391.00
01/04/2017 22:30,2,0.000,ALERT,212.16,301.47,59.949,1483587003,"201051344000585","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,609476.9,609476.9,18849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587016,1455392.00
01/04/2017 22:30,2,0.000,ALERT,211.93,301.77,59.944,1483587003,"201051344001230","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,602049.6,602049.6,18703,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587017,1455393.00
01/04/2017 22:30,2,0.000,ALERT,212.61,302.37,59.965,1483587003,"201051344000582","219011344069620",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,594149.0,594149.0,18819,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587019,1455394.00
01/04/2017 22:30,2,0.000,ALERT,210.80,298.17,59.975,1483587003,"274151322000094","219011344069620",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,714916.5,714916.5,19129,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587022,1455395.00
01/04/2017 22:30,2,0.000,ALERT,212.38,301.77,59.986,1483587003,"201051344000579","219011344069620",0.00,-11.50,0,300.27,306.58,0.0,0.0,0.000,617236.1,617236.1,18719,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587024,1455396.00
01/04/2017 22:30,2,0.000,ALERT,211.93,301.77,59.954,1483587003,"201051344000890","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,606123.7,606123.7,18849,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587026,1455397.00
01/04/2017 22:30,2,0.000,ALERT,212.16,301.17,59.949,1483587003,"201051344000438","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,607426.3,607426.3,18856,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587028,1455398.00
01/04/2017 22:30,2,0.000,ALERT,212.38,300.87,59.938,1483587003,"201051344000417","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,592670.4,592670.4,18971,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587029,1455399.00
01/04/2017 22:30,2,0.000,ALERT,211.25,299.37,59.949,1483587003,"274151322000083","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,859291.4,859291.4,18496,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587031,1455400.00
01/04/2017 22:30,2,0.000,ALERT,211.70,299.07,59.954,1483587003,"274151322000076","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,917273.8,917273.8,18587,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587033,1455401.00
01/04/2017 22:30,2,0.000,ALERT,212.16,301.77,59.959,1483587003,"201051344000868","219011344069620",0.00,-11.50,0,300.57,306.58,0.0,0.0,0.000,600319.5,600319.5,18813,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587035,1455402.00
01/04/2017 22:30,2,0.000,ALERT,211.03,299.67,59.949,1483587003,"274151322000095","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,908218.0,908218.0,18635,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587037,1455403.00
01/04/2017 22:30,2,0.000,ALERT,211.93,300.87,59.965,1483587003,"201051344000988","219011344069620",0.00,-11.00,0,297.26,305.68,0.0,0.0,0.000,564534.6,564534.6,18849,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587039,1455404.00
01/04/2017 22:30,2,0.000,ALERT,211.93,300.57,59.959,1483587003,"201051344001025","219011344069620",0.00,-12.00,0,299.07,305.08,0.0,0.0,0.000,607645.0,607645.0,18879,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587041,1455405.00
01/04/2017 22:30,2,0.000,ALERT,212.16,300.87,59.970,1483587003,"201051344000458","219011344069620",0.00,-9.00,0,299.97,306.58,0.0,0.0,0.000,608688.1,608688.1,18709,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587042,1455406.00
01/04/2017 22:30,2,0.000,ALERT,212.83,301.17,60.007,1483587003,"201051344000853","219011344069620",0.00,-12.00,0,299.67,305.98,0.0,0.0,0.000,608394.6,608394.6,18635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587044,1455407.00
01/04/2017 22:30,2,0.000,ALERT,212.38,301.17,59.986,1483587003,"201051344000685","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,606447.7,606447.7,18782,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587046,1455408.00
01/04/2017 22:30,2,0.000,ALERT,212.16,300.87,59.954,1483587003,"201051344000917","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,603543.9,603543.9,18786,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587048,1455409.00
01/04/2017 22:30,2,0.000,ALERT,212.38,301.47,59.959,1483587003,"201051344001145","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,609293.9,609293.9,18646,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587050,1455410.00
01/04/2017 22:30,2,0.000,ALERT,212.16,300.57,59.965,1483587003,"201051344000651","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,602189.8,602189.8,18826,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587051,1455411.00
01/04/2017 22:30,2,0.000,ALERT,210.80,298.47,59.954,1483587003,"274151322000088","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,825359.9,825359.9,18612,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587053,1455412.00
01/04/2017 22:30,2,0.000,ALERT,211.70,297.87,59.933,1483587003,"274151322000068","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,715943.8,715943.8,19014,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587055,1455413.00
01/04/2017 22:30,2,0.000,ALERT,211.48,300.87,59.944,1483587003,"201051344001135","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,597864.7,597864.7,18866,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587057,1455414.00
01/04/2017 22:30,2,0.000,ALERT,211.93,301.47,59.917,1483587003,"201051344000594","219011344069620",0.00,-12.00,0,299.67,306.28,0.0,0.0,0.000,612777.2,612777.2,18757,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587058,1455415.00
01/04/2017 22:30,2,0.000,ALERT,212.16,301.17,59.975,1483587003,"201051344001203","219011344069620",0.00,-12.00,0,299.37,305.98,0.0,0.0,0.000,606052.3,606052.3,18874,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587060,1455416.00
01/04/2017 22:30,2,0.000,ALERT,210.80,299.37,59.965,1483587003,"274151322000054","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,841594.5,841594.5,18698,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587062,1455417.00
01/04/2017 22:30,2,0.000,ALERT,212.61,300.27,59.949,1483587003,"201051344000867","219011344069620",0.00,-11.00,0,299.07,305.98,0.0,0.0,0.000,599246.9,599246.9,18842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587064,1455418.00
01/04/2017 22:30,2,0.000,ALERT,211.93,301.17,59.965,1483587003,"201051344001093","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,602932.5,602932.5,18784,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587066,1455419.00
01/04/2017 22:30,2,0.000,ALERT,211.93,300.87,59.970,1483587003,"201051344000900","219011344069620",0.00,-12.00,0,299.07,305.68,0.0,0.0,0.000,617347.0,617347.0,18562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587067,1455420.00
01/04/2017 22:30,2,0.000,ALERT,212.38,299.97,59.975,1483587003,"201051344000648","219011344069620",0.00,-13.00,0,299.07,305.98,0.0,0.0,0.000,606313.5,606313.5,18549,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587069,1455421.00
01/04/2017 22:30,2,0.000,ALERT,212.38,301.47,60.002,1483587003,"201051344000569","219011344069620",0.00,-11.50,0,300.27,306.88,0.0,0.0,0.000,618634.6,618634.6,18486,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587071,1455422.00
01/04/2017 22:30,2,0.000,ALERT,212.16,300.87,59.959,1483587003,"201051344000983","219011344069620",0.00,-11.50,0,299.97,306.28,0.0,0.0,0.000,609599.5,609599.5,18711,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587073,1455423.00
01/04/2017 22:30,2,0.000,ALERT,212.38,301.17,59.975,1483587003,"201051344001158","219011344069620",0.00,-13.00,0,299.37,305.68,0.0,0.0,0.000,600076.7,600076.7,18775,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587075,1455424.00
01/04/2017 22:30,2,0.000,ALERT,212.61,301.47,59.965,1483587003,"201051344000576","219011344069620",0.00,-11.00,0,299.97,306.28,0.0,0.0,0.000,609515.5,609515.5,18596,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587077,1455425.00
01/04/2017 22:30,2,0.000,ALERT,211.03,297.87,59.959,1483587003,"274151322000087","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,813302.6,813302.6,18884,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587078,1455426.00
01/04/2017 22:30,2,0.000,ALERT,211.70,301.47,59.975,1483587003,"201051344000955","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,609312.4,609312.4,18779,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587080,1455427.00
01/04/2017 22:45,2,0.000,ALERT,213.06,301.17,59.938,1483587904,"201051344000645","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,608550.6,608550.6,18573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587906,1455428.00
01/04/2017 22:45,2,0.000,ALERT,211.70,299.07,59.959,1483587904,"274151322000085","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,840369.4,840369.4,18706,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587907,1455429.00
01/04/2017 22:45,2,0.000,ALERT,213.29,301.47,59.986,1483587904,"201051344000633","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,599037.6,599037.6,18820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587909,1455430.00
01/04/2017 22:45,2,0.000,ALERT,212.61,301.47,59.991,1483587904,"201051344000469","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,601986.2,601986.2,18807,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587911,1455431.00
01/04/2017 22:45,2,0.000,ALERT,211.70,301.17,59.981,1483587904,"201051344000646","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,598853.2,598853.2,18791,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587913,1455432.00
01/04/2017 22:45,2,0.000,ALERT,211.48,299.07,60.023,1483587904,"274151322000052","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,867848.9,867848.9,18464,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587914,1455433.00
01/04/2017 22:45,2,0.000,ALERT,212.16,301.77,59.975,1483587904,"201051344000585","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,609476.9,609476.9,18851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587916,1455434.00
01/04/2017 22:45,2,0.000,ALERT,211.93,301.77,59.981,1483587904,"201051344001230","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,602049.6,602049.6,18705,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587918,1455435.00
01/04/2017 22:45,2,0.000,ALERT,212.61,302.68,59.996,1483587904,"201051344000582","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,594149.0,594149.0,18821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587920,1455436.00
01/04/2017 22:45,2,0.000,ALERT,211.70,301.17,59.986,1483587904,"201051344000955","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,609312.4,609312.4,18781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587922,1455437.00
01/04/2017 22:45,2,0.000,ALERT,211.48,298.77,59.986,1483587904,"274151322000094","219011344069620",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,714916.5,714916.5,19131,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587924,1455438.00
01/04/2017 22:45,2,0.000,ALERT,212.61,301.77,59.986,1483587904,"201051344000579","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,617236.1,617236.1,18721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587925,1455439.00
01/04/2017 22:45,2,0.000,ALERT,211.70,301.77,59.986,1483587904,"201051344000890","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,606123.7,606123.7,18851,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587927,1455440.00
01/04/2017 22:45,2,0.000,ALERT,211.93,301.17,59.986,1483587904,"201051344000438","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,607426.3,607426.3,18858,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587929,1455441.00
01/04/2017 22:45,2,0.000,ALERT,212.38,301.17,59.975,1483587904,"201051344000417","219011344069620",0.00,-11.50,0,299.07,302.37,0.0,0.0,0.000,592670.4,592670.4,18973,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587931,1455442.00
01/04/2017 22:45,2,0.000,ALERT,211.48,299.67,59.991,1483587904,"274151322000083","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,859291.4,859291.4,18498,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587932,1455443.00
01/04/2017 22:45,2,0.000,ALERT,212.16,298.77,59.991,1483587904,"274151322000076","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,917273.8,917273.8,18589,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587934,1455444.00
01/04/2017 22:45,2,0.000,ALERT,212.38,302.68,59.996,1483587904,"201051344000868","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,600319.5,600319.5,18815,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587936,1455445.00
01/04/2017 22:45,2,0.000,ALERT,211.48,299.97,60.018,1483587904,"274151322000095","219011344069620",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,908218.0,908218.0,18637,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587938,1455446.00
01/04/2017 22:45,2,0.000,ALERT,212.38,301.77,59.959,1483587904,"201051344000988","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,564534.6,564534.6,18851,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587940,1455447.00
01/04/2017 22:45,2,0.000,ALERT,211.70,300.57,59.986,1483587904,"201051344001025","219011344069620",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,607645.0,607645.0,18881,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587942,1455448.00
01/04/2017 22:45,2,0.000,ALERT,212.38,302.07,59.991,1483587904,"201051344000458","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,608688.1,608688.1,18711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587943,1455449.00
01/04/2017 22:45,2,0.000,ALERT,213.06,302.07,60.002,1483587904,"201051344000853","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,608394.6,608394.6,18637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587945,1455450.00
01/04/2017 22:45,2,0.000,ALERT,212.16,301.47,59.959,1483587904,"201051344000685","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,606447.7,606447.7,18784,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587947,1455451.00
01/04/2017 22:45,2,0.000,ALERT,212.16,301.17,60.002,1483587904,"201051344000917","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,603543.9,603543.9,18788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587949,1455452.00
01/04/2017 22:45,2,0.000,ALERT,212.16,301.77,60.002,1483587904,"201051344001145","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,609293.9,609293.9,18648,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587951,1455453.00
01/04/2017 22:45,2,0.000,ALERT,211.93,300.87,60.007,1483587904,"201051344000651","219011344069620",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,602189.8,602189.8,18828,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587952,1455454.00
01/04/2017 22:45,2,0.000,ALERT,211.03,298.77,60.002,1483587904,"274151322000088","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,825359.9,825359.9,18614,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587954,1455455.00
01/04/2017 22:45,2,0.000,ALERT,212.16,298.47,59.986,1483587904,"274151322000068","219011344069620",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,715943.8,715943.8,19016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587956,1455456.00
01/04/2017 22:45,2,0.000,ALERT,211.48,301.47,59.996,1483587904,"201051344001135","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,597864.7,597864.7,18868,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587958,1455457.00
01/04/2017 22:45,2,0.000,ALERT,212.16,302.68,60.034,1483587904,"201051344000594","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,612777.2,612777.2,18759,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587959,1455458.00
01/04/2017 22:45,2,0.000,ALERT,212.16,300.87,60.034,1483587904,"201051344001203","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,606052.3,606052.3,18876,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587961,1455459.00
01/04/2017 22:45,2,0.000,ALERT,211.03,299.37,59.986,1483587904,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,841594.5,841594.5,18700,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587963,1455460.00
01/04/2017 22:45,2,0.000,ALERT,212.83,301.17,60.012,1483587904,"201051344000867","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,599246.9,599246.9,18844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587965,1455461.00
01/04/2017 22:45,2,0.000,ALERT,211.93,301.47,60.002,1483587904,"201051344001093","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,602932.5,602932.5,18786,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587967,1455462.00
01/04/2017 22:45,2,0.000,ALERT,212.38,301.17,59.991,1483587904,"201051344000900","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,617347.0,617347.0,18564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587968,1455463.00
01/04/2017 22:45,2,0.000,ALERT,212.61,300.57,60.039,1483587904,"201051344000648","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,606313.5,606313.5,18551,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587970,1455464.00
01/04/2017 22:45,2,0.000,ALERT,212.61,302.07,60.002,1483587904,"201051344000569","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,618634.6,618634.6,18488,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587972,1455465.00
01/04/2017 22:45,2,0.000,ALERT,212.38,301.47,59.991,1483587904,"201051344000983","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609599.5,609599.5,18713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587974,1455466.00
01/04/2017 22:45,2,0.000,ALERT,212.61,301.17,59.981,1483587904,"201051344001158","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,600076.7,600076.7,18777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587976,1455467.00
01/04/2017 22:45,2,0.000,ALERT,213.06,301.77,59.954,1483587904,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609515.5,609515.5,18598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483587978,1455468.00
01/04/2017 22:45,2,0.000,ALERT,211.48,298.77,59.996,1483587904,"274151322000087","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,813302.6,813302.6,18886,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483587979,1455469.00
01/04/2017 23:00,2,0.000,ALERT,213.29,302.07,60.007,1483588803,"201051344000645","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,608550.6,608550.6,18575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588805,1455470.00
01/04/2017 23:00,2,0.000,ALERT,211.93,299.67,60.002,1483588803,"274151322000085","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,840369.4,840369.4,18708,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588807,1455471.00
01/04/2017 23:00,2,0.000,ALERT,213.51,301.77,60.007,1483588803,"201051344000633","219011344069620",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,599037.6,599037.6,18822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588809,1455472.00
01/04/2017 23:00,2,0.000,ALERT,212.83,302.07,59.996,1483588803,"201051344000469","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,601986.2,601986.2,18809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588811,1455473.00
01/04/2017 23:00,2,0.000,ALERT,212.16,302.07,59.996,1483588803,"201051344000646","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,598853.2,598853.2,18793,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588813,1455474.00
01/04/2017 23:00,2,0.000,ALERT,211.70,301.17,59.996,1483588803,"274151322000052","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,867848.9,867848.9,18466,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588814,1455475.00
01/04/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1483588803,"201051344000585","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,609476.9,609476.9,18853,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588816,1455476.00
01/04/2017 23:00,2,0.000,ALERT,212.38,302.37,60.012,1483588803,"201051344001230","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,602049.6,602049.6,18707,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588818,1455477.00
01/04/2017 23:00,2,0.000,ALERT,213.06,302.98,60.007,1483588803,"201051344000582","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,594149.0,594149.0,18823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588820,1455478.00
01/04/2017 23:00,2,0.000,ALERT,212.16,302.07,60.044,1483588803,"201051344000955","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,609312.4,609312.4,18783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588822,1455479.00
01/04/2017 23:00,2,0.000,ALERT,211.70,299.37,60.002,1483588803,"274151322000094","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,714916.5,714916.5,19133,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588824,1455480.00
01/04/2017 23:00,2,0.000,ALERT,212.83,302.37,59.996,1483588803,"201051344000579","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,617236.1,617236.1,18723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588826,1455481.00
01/04/2017 23:00,2,0.000,ALERT,212.38,302.98,59.996,1483588803,"201051344000890","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,606123.7,606123.7,18853,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588827,1455482.00
01/04/2017 23:00,2,0.000,ALERT,212.61,302.37,59.996,1483588803,"201051344000438","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,607426.3,607426.3,18860,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588829,1455483.00
01/04/2017 23:00,2,0.000,ALERT,212.83,301.77,60.012,1483588803,"201051344000417","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,592670.4,592670.4,18975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588831,1455484.00
01/04/2017 23:00,2,0.000,ALERT,212.16,300.57,60.007,1483588803,"274151322000083","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,859291.4,859291.4,18500,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588833,1455485.00
01/04/2017 23:00,2,0.000,ALERT,212.61,300.27,60.012,1483588803,"274151322000076","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,917273.8,917273.8,18591,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588835,1455486.00
01/04/2017 23:00,2,0.000,ALERT,212.61,302.68,59.991,1483588803,"201051344000868","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,600319.5,600319.5,18817,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588836,1455487.00
01/04/2017 23:00,2,0.000,ALERT,211.93,301.47,60.002,1483588803,"274151322000095","219011344069620",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,908218.0,908218.0,18639,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588838,1455488.00
01/04/2017 23:00,2,0.000,ALERT,212.61,302.07,59.981,1483588803,"201051344000988","219011344069620",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,564534.6,564534.6,18853,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588840,1455489.00
01/04/2017 23:00,2,0.000,ALERT,212.16,301.17,59.965,1483588803,"201051344001025","219011344069620",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,607645.0,607645.0,18883,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588842,1455490.00
