ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/04/2017 23:00,2,0.000,ALERT,212.61,302.07,60.002,1483588803,"201051344000458","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,608688.1,608688.1,18713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588843,1455491.00
01/04/2017 23:00,2,0.000,ALERT,213.29,302.07,59.991,1483588803,"201051344000853","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,608394.6,608394.6,18639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588845,1455492.00
01/04/2017 23:00,2,0.000,ALERT,212.83,302.37,59.996,1483588803,"201051344000685","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,606447.7,606447.7,18786,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588847,1455493.00
01/04/2017 23:00,2,0.000,ALERT,212.61,301.77,60.007,1483588803,"201051344000917","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,603543.9,603543.9,18790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588849,1455494.00
01/04/2017 23:00,2,0.000,ALERT,212.83,302.37,60.039,1483588803,"201051344001145","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,609293.9,609293.9,18650,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588851,1455495.00
01/04/2017 23:00,2,0.000,ALERT,212.38,301.47,60.002,1483588803,"201051344000651","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,602189.8,602189.8,18830,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588852,1455496.00
01/04/2017 23:00,2,0.000,ALERT,211.48,299.67,59.996,1483588803,"274151322000088","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,825359.9,825359.9,18616,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588854,1455497.00
01/04/2017 23:00,2,0.000,ALERT,212.38,299.67,59.981,1483588803,"274151322000068","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,715943.8,715943.8,19018,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588856,1455498.00
01/04/2017 23:00,2,0.000,ALERT,212.16,302.07,59.986,1483588803,"201051344001135","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,597864.7,597864.7,18870,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588858,1455499.00
01/04/2017 23:00,2,0.000,ALERT,212.38,302.68,59.991,1483588803,"201051344000594","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,612777.2,612777.2,18761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588860,1455500.00
01/04/2017 23:00,2,0.000,ALERT,212.38,301.47,59.991,1483588803,"201051344001203","219011344069620",0.00,-13.00,0,299.37,305.08,0.0,0.0,0.000,606052.3,606052.3,18878,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588862,1455501.00
01/04/2017 23:00,2,0.000,ALERT,211.70,299.97,59.986,1483588803,"274151322000054","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,841594.5,841594.5,18702,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588863,1455502.00
01/04/2017 23:00,2,0.000,ALERT,213.06,301.47,59.991,1483588803,"201051344000867","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,599246.9,599246.9,18846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588865,1455503.00
01/04/2017 23:00,2,0.000,ALERT,212.38,301.77,59.986,1483588803,"201051344001093","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,602932.5,602932.5,18788,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588867,1455504.00
01/04/2017 23:00,2,0.000,ALERT,212.61,302.07,59.981,1483588803,"201051344000900","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,617347.0,617347.0,18566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588869,1455505.00
01/04/2017 23:00,2,0.000,ALERT,212.83,301.17,59.981,1483588803,"201051344000648","219011344069620",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,606313.5,606313.5,18553,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588871,1455506.00
01/04/2017 23:00,2,0.000,ALERT,212.83,302.68,59.981,1483588803,"201051344000569","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,618634.6,618634.6,18490,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588872,1455507.00
01/04/2017 23:00,2,0.000,ALERT,212.83,302.37,59.986,1483588803,"201051344000983","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,609599.5,609599.5,18715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588874,1455508.00
01/04/2017 23:00,2,0.000,ALERT,213.06,302.07,59.981,1483588803,"201051344001158","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,600076.7,600076.7,18779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588876,1455509.00
01/04/2017 23:00,2,0.000,ALERT,213.29,302.37,59.981,1483588803,"201051344000576","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,609515.5,609515.5,18600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483588878,1455510.00
01/04/2017 23:00,2,0.000,ALERT,211.93,299.07,59.981,1483588803,"274151322000087","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,813302.6,813302.6,18888,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483588879,1455511.00
01/04/2017 23:15,2,0.000,ALERT,213.29,302.37,59.991,1483589703,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,608550.6,608550.6,18577,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589705,1455512.00
01/04/2017 23:15,2,0.000,ALERT,212.16,300.57,59.986,1483589703,"274151322000085","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,840369.4,840369.4,18710,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589707,1455513.00
01/04/2017 23:15,2,0.000,ALERT,213.51,302.07,59.959,1483589703,"201051344000633","219011344069620",0.00,-12.00,0,297.87,304.18,0.0,0.0,0.000,599037.6,599037.6,18824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589709,1455514.00
01/04/2017 23:15,2,0.000,ALERT,213.06,302.68,60.012,1483589703,"201051344000469","219011344069620",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,601986.2,601986.2,18811,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483589710,1455515.00
01/04/2017 23:15,2,0.000,ALERT,212.16,302.07,59.944,1483589703,"201051344000646","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,598853.2,598853.2,18795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589712,1455516.00
01/04/2017 23:15,2,0.000,ALERT,211.70,300.27,59.991,1483589703,"274151322000052","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,867848.9,867848.9,18468,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589714,1455517.00
01/04/2017 23:15,2,0.000,ALERT,212.38,302.37,59.991,1483589703,"201051344000585","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,609476.9,609476.9,18855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589716,1455518.00
01/04/2017 23:15,2,0.000,ALERT,212.38,302.37,59.996,1483589703,"201051344001230","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,602049.6,602049.6,18709,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589718,1455519.00
01/04/2017 23:15,2,0.000,ALERT,212.83,303.28,59.986,1483589703,"201051344000582","219011344069620",0.00,-13.00,0,300.87,305.68,0.0,0.0,0.000,594149.0,594149.0,18825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589719,1455520.00
01/04/2017 23:15,2,0.000,ALERT,212.16,302.07,59.991,1483589703,"201051344000955","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609312.4,609312.4,18785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589721,1455521.00
01/04/2017 23:15,2,0.000,ALERT,211.93,299.67,59.986,1483589703,"274151322000094","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,714916.5,714916.5,19135,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589723,1455522.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.98,59.991,1483589703,"201051344000579","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,617236.1,617236.1,18725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589725,1455523.00
01/04/2017 23:15,2,0.000,ALERT,212.16,302.37,59.975,1483589703,"201051344000890","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,606123.7,606123.7,18855,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483589727,1455524.00
01/04/2017 23:15,2,0.000,ALERT,212.38,302.07,59.986,1483589703,"201051344000438","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,607426.3,607426.3,18862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589728,1455525.00
01/04/2017 23:15,2,0.000,ALERT,212.83,301.77,60.034,1483589703,"201051344000417","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,592670.4,592670.4,18977,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483589730,1455526.00
01/04/2017 23:15,2,0.000,ALERT,212.16,300.57,59.986,1483589703,"274151322000083","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,859291.4,859291.4,18502,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589732,1455527.00
01/04/2017 23:15,2,0.000,ALERT,212.61,301.17,59.975,1483589703,"274151322000076","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,917273.8,917273.8,18593,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589734,1455528.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.98,59.970,1483589703,"201051344000868","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,600319.5,600319.5,18819,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589736,1455529.00
01/04/2017 23:15,2,0.000,ALERT,211.93,301.47,59.981,1483589703,"274151322000095","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,908218.0,908218.0,18641,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589737,1455530.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.07,59.986,1483589703,"201051344000988","219011344069620",0.00,-11.50,0,297.57,304.18,0.0,0.0,0.000,564534.6,564534.6,18855,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589739,1455531.00
01/04/2017 23:15,2,0.000,ALERT,212.16,301.17,59.944,1483589703,"201051344001025","219011344069620",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,607645.0,607645.0,18885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589741,1455532.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.37,59.981,1483589703,"201051344000458","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,608688.1,608688.1,18715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483589743,1455533.00
01/04/2017 23:15,2,0.000,ALERT,213.29,302.37,60.028,1483589703,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,608394.6,608394.6,18641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589745,1455534.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.07,59.991,1483589703,"201051344000685","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,606447.7,606447.7,18788,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589747,1455535.00
01/04/2017 23:15,2,0.000,ALERT,212.61,301.47,59.970,1483589703,"201051344000917","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,603543.9,603543.9,18792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589748,1455536.00
01/04/2017 23:15,2,0.000,ALERT,212.61,302.07,59.986,1483589703,"201051344001145","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,609293.9,609293.9,18652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589750,1455537.00
01/04/2017 23:15,2,0.000,ALERT,212.38,301.47,59.944,1483589703,"201051344000651","219011344069620",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,602189.8,602189.8,18832,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589752,1455538.00
01/04/2017 23:15,2,0.000,ALERT,211.48,299.67,59.965,1483589703,"274151322000088","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,825359.9,825359.9,18618,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589754,1455539.00
01/04/2017 23:15,2,0.000,ALERT,212.61,299.97,59.970,1483589703,"274151322000068","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,715943.8,715943.8,19020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589756,1455540.00
01/04/2017 23:15,2,0.000,ALERT,211.93,301.77,60.007,1483589703,"201051344001135","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,597864.7,597864.7,18872,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589757,1455541.00
01/04/2017 23:15,2,0.000,ALERT,212.38,302.68,59.975,1483589703,"201051344000594","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,612777.2,612777.2,18763,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483589759,1455542.00
01/04/2017 23:15,2,0.000,ALERT,212.38,301.77,59.959,1483589703,"201051344001203","219011344069620",0.00,-13.00,0,299.67,305.68,0.0,0.0,0.000,606052.3,606052.3,18880,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589761,1455543.00
01/04/2017 23:15,2,0.000,ALERT,211.48,300.57,59.965,1483589703,"274151322000054","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,841594.5,841594.5,18704,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483589763,1455544.00
01/04/2017 23:15,2,0.000,ALERT,213.06,301.77,59.981,1483589703,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,599246.9,599246.9,18848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589765,1455545.00
01/04/2017 23:15,2,0.000,ALERT,212.16,301.77,59.975,1483589703,"201051344001093","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,602932.5,602932.5,18790,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589766,1455546.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.37,59.933,1483589703,"201051344000900","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,617347.0,617347.0,18568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589768,1455547.00
01/04/2017 23:15,2,0.000,ALERT,212.83,301.47,59.981,1483589703,"201051344000648","219011344069620",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,606313.5,606313.5,18555,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589770,1455548.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.68,59.996,1483589703,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,618634.6,618634.6,18492,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483589772,1455549.00
01/04/2017 23:15,2,0.000,ALERT,212.83,302.37,59.981,1483589703,"201051344000983","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,609599.5,609599.5,18717,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589773,1455550.00
01/04/2017 23:15,2,0.000,ALERT,213.06,302.07,59.991,1483589703,"201051344001158","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,600076.7,600076.7,18781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589775,1455551.00
01/04/2017 23:15,2,0.000,ALERT,213.29,302.68,59.981,1483589703,"201051344000576","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,609515.5,609515.5,18602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589777,1455552.00
01/04/2017 23:15,2,0.000,ALERT,211.93,299.07,59.986,1483589703,"274151322000087","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,813302.6,813302.6,18890,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483589779,1455553.00
01/04/2017 23:30,2,0.000,ALERT,213.51,302.37,60.023,1483590604,"201051344000645","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,608550.6,608550.6,18579,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590606,1455554.00
01/04/2017 23:30,2,0.000,ALERT,212.16,301.17,59.965,1483590604,"274151322000085","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,840369.4,840369.4,18712,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590607,1455555.00
01/04/2017 23:30,2,0.000,ALERT,213.96,302.37,59.986,1483590604,"201051344000633","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,599037.6,599037.6,18826,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590609,1455556.00
01/04/2017 23:30,2,0.000,ALERT,213.29,302.68,60.018,1483590604,"201051344000469","219011344069620",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,601986.2,601986.2,18813,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590611,1455557.00
01/04/2017 23:30,2,0.000,ALERT,212.83,302.37,59.970,1483590604,"201051344000646","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,598853.2,598853.2,18797,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590613,1455558.00
01/04/2017 23:30,2,0.000,ALERT,211.93,300.57,59.975,1483590604,"274151322000052","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,867848.9,867848.9,18470,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590615,1455559.00
01/04/2017 23:30,2,0.000,ALERT,212.61,302.37,59.981,1483590604,"201051344000585","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,609476.9,609476.9,18857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590617,1455560.00
01/04/2017 23:30,2,0.000,ALERT,212.61,302.37,59.944,1483590604,"201051344001230","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,602049.6,602049.6,18711,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590618,1455561.00
01/04/2017 23:30,2,0.000,ALERT,213.29,302.98,59.991,1483590604,"201051344000582","219011344069620",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,594149.0,594149.0,18827,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590620,1455562.00
01/04/2017 23:30,2,0.000,ALERT,212.38,302.37,59.991,1483590604,"201051344000955","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,609312.4,609312.4,18787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590622,1455563.00
01/04/2017 23:30,2,0.000,ALERT,212.16,300.57,59.975,1483590604,"274151322000094","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,714916.5,714916.5,19137,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590624,1455564.00
01/04/2017 23:30,2,0.000,ALERT,213.06,303.28,59.981,1483590604,"201051344000579","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,617236.1,617236.1,18727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590626,1455565.00
01/04/2017 23:30,2,0.000,ALERT,212.61,302.98,59.975,1483590604,"201051344000890","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,606123.7,606123.7,18857,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590628,1455566.00
01/04/2017 23:30,2,0.000,ALERT,212.83,302.68,59.975,1483590604,"201051344000438","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,607426.3,607426.3,18864,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590629,1455567.00
01/04/2017 23:30,2,0.000,ALERT,213.06,302.07,59.944,1483590604,"201051344000417","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,592670.4,592670.4,18979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590631,1455568.00
01/04/2017 23:30,2,0.000,ALERT,212.16,301.47,59.986,1483590604,"274151322000083","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,859291.4,859291.4,18504,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590633,1455569.00
01/04/2017 23:30,2,0.000,ALERT,212.83,301.77,59.954,1483590604,"274151322000076","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,917273.8,917273.8,18595,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590635,1455570.00
01/04/2017 23:30,2,0.000,ALERT,212.83,303.28,59.981,1483590604,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,600319.5,600319.5,18821,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590636,1455571.00
01/04/2017 23:30,2,0.000,ALERT,212.16,302.07,59.959,1483590604,"274151322000095","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,908218.0,908218.0,18643,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590638,1455572.00
01/04/2017 23:30,2,0.000,ALERT,212.83,302.68,59.975,1483590604,"201051344000988","219011344069620",0.00,-11.50,0,297.57,304.18,0.0,0.0,0.000,564534.6,564534.6,18857,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590640,1455573.00
01/04/2017 23:30,2,0.000,ALERT,212.61,301.77,59.991,1483590604,"201051344001025","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,607645.0,607645.0,18887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590642,1455574.00
01/04/2017 23:30,2,0.000,ALERT,213.06,302.68,59.954,1483590604,"201051344000458","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,608688.1,608688.1,18717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590644,1455575.00
01/04/2017 23:30,2,0.000,ALERT,213.51,302.37,59.986,1483590604,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,608394.6,608394.6,18643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590645,1455576.00
01/04/2017 23:30,2,0.000,ALERT,213.29,302.98,59.970,1483590604,"201051344000685","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,606447.7,606447.7,18790,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590647,1455577.00
01/04/2017 23:30,2,0.000,ALERT,213.06,302.37,59.991,1483590604,"201051344000917","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,603543.9,603543.9,18794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590649,1455578.00
01/04/2017 23:30,2,0.000,ALERT,213.06,302.98,59.970,1483590604,"201051344001145","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,609293.9,609293.9,18654,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590651,1455579.00
01/04/2017 23:30,2,0.000,ALERT,212.83,301.47,59.981,1483590604,"201051344000651","219011344069620",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,602189.8,602189.8,18834,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590653,1455580.00
01/04/2017 23:30,2,0.000,ALERT,211.70,300.27,59.991,1483590604,"274151322000088","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,825359.9,825359.9,18620,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590654,1455581.00
01/04/2017 23:30,2,0.000,ALERT,212.83,300.87,59.981,1483590604,"274151322000068","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,715943.8,715943.8,19022,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590656,1455582.00
01/04/2017 23:30,2,0.000,ALERT,212.38,302.37,59.975,1483590604,"201051344001135","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,597864.7,597864.7,18874,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590658,1455583.00
01/04/2017 23:30,2,0.000,ALERT,212.16,302.37,59.986,1483590604,"201051344000594","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,612777.2,612777.2,18765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590660,1455584.00
01/04/2017 23:30,2,0.000,ALERT,211.70,300.57,59.996,1483590604,"201051344001203","219011344069620",0.00,-13.00,0,299.67,305.68,0.0,0.0,0.000,606052.3,606052.3,18882,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590662,1455585.00
01/04/2017 23:30,2,0.000,ALERT,210.80,299.67,59.986,1483590604,"274151322000054","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,841594.5,841594.5,18706,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590664,1455586.00
01/04/2017 23:30,2,0.000,ALERT,212.16,299.97,60.002,1483590604,"201051344000867","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,599246.9,599246.9,18850,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590666,1455587.00
01/04/2017 23:30,2,0.000,ALERT,211.48,300.87,59.986,1483590604,"201051344001093","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,602932.5,602932.5,18792,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590667,1455588.00
01/04/2017 23:30,2,0.000,ALERT,211.70,300.57,59.991,1483590604,"201051344000900","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,617347.0,617347.0,18570,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590669,1455589.00
01/04/2017 23:30,2,0.000,ALERT,211.93,299.97,59.991,1483590604,"201051344000648","219011344069620",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,606313.5,606313.5,18557,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590671,1455590.00
01/04/2017 23:30,2,0.000,ALERT,211.93,301.17,59.975,1483590604,"201051344000569","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,618634.6,618634.6,18494,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483590673,1455591.00
01/04/2017 23:30,2,0.000,ALERT,211.93,300.87,60.028,1483590604,"201051344000983","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609599.5,609599.5,18719,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590675,1455592.00
01/04/2017 23:30,2,0.000,ALERT,211.93,300.57,59.986,1483590604,"201051344001158","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,600076.7,600076.7,18783,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590677,1455593.00
01/04/2017 23:30,2,0.000,ALERT,212.38,301.47,59.991,1483590604,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609515.5,609515.5,18604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590678,1455594.00
01/04/2017 23:30,2,0.000,ALERT,211.25,298.47,60.007,1483590604,"274151322000087","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,813302.6,813302.6,18892,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483590680,1455595.00
01/04/2017 23:45,2,0.000,ALERT,212.38,300.57,60.007,1483591503,"201051344000645","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,608550.6,608550.6,18581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591505,1455596.00
01/04/2017 23:45,2,0.000,ALERT,211.03,299.67,60.007,1483591503,"274151322000085","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,840369.4,840369.4,18714,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591507,1455597.00
01/04/2017 23:45,2,0.000,ALERT,212.38,300.27,59.996,1483591503,"201051344000633","219011344069620",0.00,-12.00,0,296.96,303.58,0.0,0.0,0.000,599037.6,599037.6,18828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591508,1455598.00
01/04/2017 23:45,2,0.000,ALERT,211.93,300.87,59.996,1483591503,"201051344000469","219011344069620",0.00,-13.00,0,297.57,303.58,0.0,0.0,0.000,601986.2,601986.2,18815,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591510,1455599.00
01/04/2017 23:45,2,0.000,ALERT,211.25,300.87,60.012,1483591503,"201051344000646","219011344069620",0.00,-13.00,0,298.17,303.88,0.0,0.0,0.000,598853.2,598853.2,18799,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591512,1455600.00
01/04/2017 23:45,2,0.000,ALERT,211.03,299.97,60.007,1483591503,"274151322000052","219011344069620",0.00,-12.00,0,296.36,303.28,0.0,0.0,0.000,867848.9,867848.9,18472,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591514,1455601.00
01/04/2017 23:45,2,0.000,ALERT,211.48,301.17,60.002,1483591503,"201051344000585","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,609476.9,609476.9,18859,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591516,1455602.00
01/04/2017 23:45,2,0.000,ALERT,211.48,301.17,60.018,1483591503,"201051344001230","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,602049.6,602049.6,18713,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591517,1455603.00
01/04/2017 23:45,2,0.000,ALERT,211.93,301.77,60.023,1483591503,"201051344000582","219011344069620",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,594149.0,594149.0,18829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591519,1455604.00
01/04/2017 23:45,2,0.000,ALERT,211.03,300.87,60.023,1483591503,"201051344000955","219011344069620",0.00,-12.00,0,298.47,303.88,0.0,0.0,0.000,609312.4,609312.4,18789,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591521,1455605.00
01/04/2017 23:45,2,0.000,ALERT,211.48,299.37,60.023,1483591503,"274151322000094","219011344069620",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,714916.5,714916.5,19139,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591523,1455606.00
01/04/2017 23:45,2,0.000,ALERT,211.93,301.77,59.981,1483591503,"201051344000579","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,617236.1,617236.1,18729,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591524,1455607.00
01/04/2017 23:45,2,0.000,ALERT,211.25,301.17,59.970,1483591503,"201051344000890","219011344069620",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,606123.7,606123.7,18859,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591526,1455608.00
01/04/2017 23:45,2,0.000,ALERT,211.70,300.87,60.018,1483591503,"201051344000438","219011344069620",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,607426.3,607426.3,18866,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591528,1455609.00
01/04/2017 23:45,2,0.000,ALERT,211.70,300.27,60.018,1483591503,"201051344000417","219011344069620",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,592670.4,592670.4,18981,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591530,1455610.00
01/04/2017 23:45,2,0.000,ALERT,211.25,299.67,60.002,1483591503,"274151322000083","219011344069620",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,859291.4,859291.4,18506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591532,1455611.00
01/04/2017 23:45,2,0.000,ALERT,211.93,299.67,60.002,1483591503,"274151322000076","219011344069620",0.00,-12.00,0,296.66,303.28,0.0,0.0,0.000,917273.8,917273.8,18597,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591534,1455612.00
01/04/2017 23:45,2,0.000,ALERT,211.93,301.77,60.007,1483591503,"201051344000868","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,600319.5,600319.5,18823,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591535,1455613.00
01/04/2017 23:45,2,0.000,ALERT,211.25,300.87,60.002,1483591503,"274151322000095","219011344069620",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,908218.0,908218.0,18645,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591537,1455614.00
01/04/2017 23:45,2,0.000,ALERT,211.70,301.17,60.034,1483591503,"201051344000988","219011344069620",0.00,-11.50,0,296.06,303.88,0.0,0.0,0.000,564534.6,564534.6,18859,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591539,1455615.00
01/04/2017 23:45,2,0.000,ALERT,211.25,299.97,60.007,1483591503,"201051344001025","219011344069620",0.00,-13.00,0,297.87,304.78,0.0,0.0,0.000,607645.0,607645.0,18889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591541,1455616.00
01/04/2017 23:45,2,0.000,ALERT,211.70,301.17,60.039,1483591503,"201051344000458","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,608688.1,608688.1,18719,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591543,1455617.00
01/04/2017 23:45,2,0.000,ALERT,212.38,301.17,60.028,1483591503,"201051344000853","219011344069620",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,608394.6,608394.6,18645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591544,1455618.00
01/04/2017 23:45,2,0.000,ALERT,211.70,300.87,60.023,1483591503,"201051344000685","219011344069620",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,606447.7,606447.7,18792,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591546,1455619.00
01/04/2017 23:45,2,0.000,ALERT,211.70,300.57,60.018,1483591503,"201051344000917","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,603543.9,603543.9,18796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591548,1455620.00
01/04/2017 23:45,2,0.000,ALERT,211.93,301.17,60.039,1483591503,"201051344001145","219011344069620",0.00,-12.00,0,299.07,304.78,0.0,0.0,0.000,609293.9,609293.9,18656,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591550,1455621.00
01/04/2017 23:45,2,0.000,ALERT,211.48,300.27,60.023,1483591503,"201051344000651","219011344069620",0.00,-14.00,0,298.17,303.88,0.0,0.0,0.000,602189.8,602189.8,18836,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591551,1455622.00
01/04/2017 23:45,2,0.000,ALERT,210.80,299.07,60.007,1483591503,"274151322000088","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,825359.9,825359.9,18622,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591553,1455623.00
01/04/2017 23:45,2,0.000,ALERT,211.93,299.07,60.012,1483591503,"274151322000068","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,715943.8,715943.8,19024,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591555,1455624.00
01/04/2017 23:45,2,0.000,ALERT,211.03,300.87,59.991,1483591503,"201051344001135","219011344069620",0.00,-12.00,0,298.77,304.78,0.0,0.0,0.000,597864.7,597864.7,18876,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591557,1455625.00
01/04/2017 23:45,2,0.000,ALERT,211.48,301.47,60.012,1483591503,"201051344000594","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,612777.2,612777.2,18767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591559,1455626.00
01/04/2017 23:45,2,0.000,ALERT,211.48,300.57,60.012,1483591503,"201051344001203","219011344069620",0.00,-13.00,0,298.47,305.08,0.0,0.0,0.000,606052.3,606052.3,18884,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1483591560,1455627.00
01/04/2017 23:45,2,0.000,ALERT,211.03,299.67,60.007,1483591503,"274151322000054","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,841594.5,841594.5,18708,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591562,1455628.00
01/04/2017 23:45,2,0.000,ALERT,211.93,299.97,60.007,1483591503,"201051344000867","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,599246.9,599246.9,18852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591564,1455629.00
01/04/2017 23:45,2,0.000,ALERT,211.48,300.87,60.002,1483591503,"201051344001093","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,602932.5,602932.5,18794,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591566,1455630.00
01/04/2017 23:45,2,0.000,ALERT,211.48,300.87,60.012,1483591503,"201051344000900","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,617347.0,617347.0,18572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591568,1455631.00
01/04/2017 23:45,2,0.000,ALERT,211.70,299.97,59.975,1483591503,"201051344000648","219011344069620",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,606313.5,606313.5,18559,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591569,1455632.00
01/04/2017 23:45,2,0.000,ALERT,211.70,301.47,60.007,1483591503,"201051344000569","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,618634.6,618634.6,18496,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591571,1455633.00
01/04/2017 23:45,2,0.000,ALERT,211.70,300.87,60.002,1483591503,"201051344000983","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,609599.5,609599.5,18721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591573,1455634.00
01/04/2017 23:45,2,0.000,ALERT,211.93,300.87,60.002,1483591503,"201051344001158","219011344069620",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,600076.7,600076.7,18785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591575,1455635.00
01/04/2017 23:45,2,0.000,ALERT,212.16,301.17,60.002,1483591503,"201051344000576","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,609515.5,609515.5,18606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591577,1455636.00
01/04/2017 23:45,2,0.000,ALERT,211.25,298.47,60.012,1483591503,"274151322000087","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,813302.6,813302.6,18894,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1483591578,1455637.00
